ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 00:00,2,0.000,ALERT,214.19,303.88,60.018,1461038403,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,374593.9,374593.9,26843,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038405,404252.00
04/19/2016 00:00,2,0.000,ALERT,213.51,302.98,60.018,1461038403,"274151322000085","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,640807.2,640807.2,20452,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038407,404253.00
04/19/2016 00:00,2,0.000,ALERT,214.41,303.88,60.018,1461038403,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,365461.3,365461.3,27302,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038409,404254.00
04/19/2016 00:00,2,0.000,ALERT,213.74,303.88,60.007,1461038403,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,366727.0,366727.0,27248,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038411,404255.00
04/19/2016 00:00,2,0.000,ALERT,213.51,303.28,60.023,1461038403,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,371014.7,371014.7,31806,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038413,404256.00
04/19/2016 00:00,2,0.000,ALERT,213.06,303.58,60.018,1461038403,"274151322000052","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,650572.8,650572.8,20675,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038414,404257.00
04/19/2016 00:00,2,0.000,ALERT,213.96,303.58,60.018,1461038403,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,376930.5,376930.5,31810,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038416,404258.00
04/19/2016 00:00,2,0.000,ALERT,213.96,303.88,60.028,1461038403,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,374832.6,374832.6,31603,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038418,404259.00
04/19/2016 00:00,2,0.000,ALERT,214.41,304.18,60.044,1461038403,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,368380.3,368380.3,31781,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038420,404260.00
04/19/2016 00:00,2,0.000,ALERT,213.51,303.28,60.028,1461038403,"201051344000955","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,379978.0,379978.0,31720,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038422,404261.00
04/19/2016 00:00,2,0.000,ALERT,213.29,302.07,60.018,1461038403,"274151322000094","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,522009.8,522009.8,21584,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038424,404262.00
04/19/2016 00:00,2,0.000,ALERT,213.74,304.48,60.023,1461038403,"201051344000579","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,380216.2,380216.2,7323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038426,404263.00
04/19/2016 00:00,2,0.000,ALERT,213.74,303.58,60.018,1461038403,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,377130.6,377130.6,31742,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038428,404264.00
04/19/2016 00:00,2,0.000,ALERT,213.74,302.98,59.981,1461038403,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,379278.0,379278.0,31748,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038429,404265.00
04/19/2016 00:00,2,0.000,ALERT,213.96,302.68,60.028,1461038403,"201051344000417","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,372422.7,372422.7,31899,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038431,404266.00
04/19/2016 00:00,2,0.000,ALERT,213.29,302.37,59.996,1461038403,"274151322000083","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,644800.7,644800.7,20733,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038433,404267.00
04/19/2016 00:00,2,0.000,ALERT,213.74,302.37,60.028,1461038403,"274151322000076","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,685966.0,685966.0,20733,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038435,404268.00
04/19/2016 00:00,2,0.000,ALERT,213.96,305.08,60.018,1461038403,"201051344000868","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,365853.0,365853.0,26982,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038437,404269.00
04/19/2016 00:00,2,0.000,ALERT,213.29,303.58,60.007,1461038403,"274151322000095","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,678988.7,678988.7,20633,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038439,404270.00
04/19/2016 00:00,2,0.000,ALERT,213.51,303.58,60.012,1461038403,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,363200.3,363200.3,27270,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038440,404271.00
04/19/2016 00:00,2,0.000,ALERT,213.74,302.68,60.018,1461038403,"201051344001025","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,376859.6,376859.6,31790,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038442,404272.00
04/19/2016 00:00,2,0.000,ALERT,213.51,303.58,59.981,1461038403,"201051344000458","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,373797.8,373797.8,27194,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038444,404273.00
04/19/2016 00:00,2,0.000,ALERT,214.19,303.58,60.012,1461038403,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,372281.1,372281.1,26788,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038446,404274.00
04/19/2016 00:00,2,0.000,ALERT,214.19,303.58,60.007,1461038403,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,378847.4,378847.4,31617,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038447,404275.00
04/19/2016 00:00,2,0.000,ALERT,213.96,302.68,60.002,1461038403,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,375979.1,375979.1,31618,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038449,404276.00
04/19/2016 00:00,2,0.000,ALERT,214.19,303.58,60.012,1461038403,"201051344001145","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,381117.0,381117.0,31479,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038451,404277.00
04/19/2016 00:00,2,0.000,ALERT,214.19,302.98,60.007,1461038403,"201051344000651","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,373058.9,373058.9,31845,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038453,404278.00
04/19/2016 00:00,2,0.000,ALERT,212.83,302.98,60.023,1461038403,"274151322000088","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,624361.3,624361.3,20415,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038455,404279.00
04/19/2016 00:00,2,0.000,ALERT,214.19,302.37,60.007,1461038403,"274151322000068","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,521683.0,521683.0,21792,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038456,404280.00
04/19/2016 00:00,2,0.000,ALERT,213.51,303.58,60.007,1461038403,"201051344001135","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,369432.2,369432.2,31798,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038458,404281.00
04/19/2016 00:00,2,0.000,ALERT,213.29,304.48,60.002,1461038403,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,377008.9,377008.9,27230,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038460,404282.00
04/19/2016 00:00,2,0.000,ALERT,213.74,303.28,60.012,1461038403,"201051344001203","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,376021.9,376021.9,31799,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038462,404283.00
04/19/2016 00:00,2,0.000,ALERT,212.83,302.37,60.002,1461038403,"274151322000054","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,638085.4,638085.4,20440,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038464,404284.00
04/19/2016 00:00,2,0.000,ALERT,213.74,303.28,60.007,1461038403,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,365192.9,365192.9,27235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038466,404285.00
04/19/2016 00:00,2,0.000,ALERT,213.74,303.28,60.002,1461038403,"201051344001093","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,374911.8,374911.8,31670,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038468,404286.00
04/19/2016 00:00,2,0.000,ALERT,213.51,303.88,59.996,1461038403,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,380626.8,380626.8,26622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038469,404287.00
04/19/2016 00:00,2,0.000,ALERT,213.74,302.98,59.981,1461038403,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,373105.8,373105.8,26927,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038471,404288.00
04/19/2016 00:00,2,0.000,ALERT,213.74,304.18,59.996,1461038403,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,381849.2,381849.2,26555,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038473,404289.00
04/19/2016 00:00,2,0.000,ALERT,213.51,303.88,59.975,1461038403,"201051344000983","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,373440.6,373440.6,27027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038475,404290.00
04/19/2016 00:00,2,0.000,ALERT,213.74,303.88,59.996,1461038403,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,368192.3,368192.3,27287,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038477,404291.00
04/19/2016 00:00,2,0.000,ALERT,214.19,304.48,60.002,1461038403,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,375018.1,375018.1,26701,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461038479,404292.00
04/19/2016 00:00,2,0.000,ALERT,213.29,301.77,59.949,1461038403,"274151322000087","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,612248.3,612248.3,20515,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461038480,404293.00
04/19/2016 00:15,2,0.000,ALERT,214.41,304.18,59.970,1461039304,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,374593.9,374593.9,26845,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039306,404294.00
04/19/2016 00:15,2,0.000,ALERT,213.51,302.37,59.959,1461039304,"274151322000085","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,640807.2,640807.2,20454,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039307,404295.00
04/19/2016 00:15,2,0.000,ALERT,214.41,303.88,59.970,1461039304,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,365461.3,365461.3,27304,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461039309,404296.00
04/19/2016 00:15,2,0.000,ALERT,213.96,303.88,59.970,1461039304,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,366727.0,366727.0,27250,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039311,404297.00
04/19/2016 00:15,2,0.000,ALERT,213.74,302.98,59.975,1461039304,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,371014.7,371014.7,31808,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039313,404298.00
04/19/2016 00:15,2,0.000,ALERT,213.06,302.07,59.959,1461039304,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,650572.8,650572.8,20677,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461039315,404299.00
04/19/2016 00:15,2,0.000,ALERT,213.96,302.98,59.970,1461039304,"201051344000585","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,376930.5,376930.5,31812,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039316,404300.00
04/19/2016 00:15,2,0.000,ALERT,213.96,303.28,60.007,1461039304,"201051344001230","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,374832.6,374832.6,31605,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461039318,404301.00
04/19/2016 00:15,2,0.000,ALERT,214.41,303.58,60.002,1461039304,"201051344000582","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,368380.3,368380.3,31783,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039320,404302.00
04/19/2016 00:15,2,0.000,ALERT,213.51,302.68,59.959,1461039304,"201051344000955","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,379978.0,379978.0,31722,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039322,404303.00
04/19/2016 00:15,2,0.000,ALERT,212.83,301.17,59.954,1461039304,"274151322000094","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,522009.8,522009.8,21586,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039324,404304.00
04/19/2016 00:15,2,0.000,ALERT,213.74,304.48,59.944,1461039304,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,380216.2,380216.2,7325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039326,404305.00
04/19/2016 00:15,2,0.000,ALERT,213.74,303.28,59.965,1461039304,"201051344000890","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,377130.6,377130.6,31744,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039327,404306.00
04/19/2016 00:15,2,0.000,ALERT,213.96,302.68,59.965,1461039304,"201051344000438","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,379278.0,379278.0,31750,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039329,404307.00
04/19/2016 00:15,2,0.000,ALERT,213.96,302.07,59.970,1461039304,"201051344000417","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,372422.7,372422.7,31901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039331,404308.00
04/19/2016 00:15,2,0.000,ALERT,213.51,303.28,59.981,1461039304,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,644800.7,644800.7,20735,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039333,404309.00
04/19/2016 00:15,2,0.000,ALERT,213.96,302.07,59.991,1461039304,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,685966.0,685966.0,20735,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461039334,404310.00
04/19/2016 00:15,2,0.000,ALERT,213.74,304.78,59.981,1461039304,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,365853.0,365853.0,26984,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039336,404311.00
04/19/2016 00:15,2,0.000,ALERT,213.29,303.28,59.949,1461039304,"274151322000095","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,678988.7,678988.7,20635,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039338,404312.00
04/19/2016 00:15,2,0.000,ALERT,213.74,303.88,59.986,1461039304,"201051344000988","219011344069620",0.00,2.50,0,298.77,305.38,0.0,0.0,0.000,363200.3,363200.3,27272,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039340,404313.00
04/19/2016 00:15,2,0.000,ALERT,213.74,302.07,60.007,1461039304,"201051344001025","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,376859.6,376859.6,31792,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039342,404314.00
04/19/2016 00:15,2,0.000,ALERT,213.96,304.48,59.959,1461039304,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,373797.8,373797.8,27196,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039344,404315.00
04/19/2016 00:15,2,0.000,ALERT,214.64,304.48,60.007,1461039304,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,372281.1,372281.1,26790,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039346,404316.00
04/19/2016 00:15,2,0.000,ALERT,214.19,302.68,59.954,1461039304,"201051344000685","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,378847.4,378847.4,31619,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039348,404317.00
04/19/2016 00:15,2,0.000,ALERT,213.96,302.37,59.959,1461039304,"201051344000917","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,375979.1,375979.1,31620,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461039350,404318.00
04/19/2016 00:15,2,0.000,ALERT,214.19,302.98,59.965,1461039304,"201051344001145","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,381117.0,381117.0,31481,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039351,404319.00
04/19/2016 00:15,2,0.000,ALERT,213.96,302.07,59.959,1461039304,"201051344000651","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,373058.9,373058.9,31847,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039353,404320.00
04/19/2016 00:15,2,0.000,ALERT,213.06,302.07,59.928,1461039304,"274151322000088","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,624361.3,624361.3,20417,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039355,404321.00
04/19/2016 00:15,2,0.000,ALERT,214.19,301.77,59.949,1461039304,"274151322000068","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,521683.0,521683.0,21794,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039357,404322.00
04/19/2016 00:15,2,0.000,ALERT,213.51,302.98,59.954,1461039304,"201051344001135","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,369432.2,369432.2,31800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461039359,404323.00
04/19/2016 00:15,2,0.000,ALERT,213.74,305.38,59.970,1461039304,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,377008.9,377008.9,27232,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039361,404324.00
04/19/2016 00:15,2,0.000,ALERT,213.96,302.37,59.981,1461039304,"201051344001203","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,376021.9,376021.9,31801,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039363,404325.00
04/19/2016 00:15,2,0.000,ALERT,213.29,302.68,59.917,1461039304,"274151322000054","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,638085.4,638085.4,20442,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039364,404326.00
04/19/2016 00:15,2,0.000,ALERT,214.41,304.48,59.954,1461039304,"201051344000867","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,365192.9,365192.9,27237,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039366,404327.00
04/19/2016 00:15,2,0.000,ALERT,213.74,302.68,59.954,1461039304,"201051344001093","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,374911.8,374911.8,31672,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039368,404328.00
04/19/2016 00:15,2,0.000,ALERT,213.96,304.78,59.959,1461039304,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,380626.8,380626.8,26624,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039370,404329.00
04/19/2016 00:15,2,0.000,ALERT,214.19,303.88,59.965,1461039304,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,373105.8,373105.8,26929,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039372,404330.00
04/19/2016 00:15,2,0.000,ALERT,213.96,305.08,59.938,1461039304,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,381849.2,381849.2,26557,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039374,404331.00
04/19/2016 00:15,2,0.000,ALERT,213.96,304.48,59.970,1461039304,"201051344000983","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,373440.6,373440.6,27029,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039375,404332.00
04/19/2016 00:15,2,0.000,ALERT,213.96,304.18,59.959,1461039304,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,368192.3,368192.3,27289,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039377,404333.00
04/19/2016 00:15,2,0.000,ALERT,214.41,304.78,59.949,1461039304,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,375018.1,375018.1,26703,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039379,404334.00
04/19/2016 00:15,2,0.000,ALERT,213.74,301.47,59.959,1461039304,"274151322000087","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,612248.3,612248.3,20517,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461039381,404335.00
04/19/2016 00:30,2,0.000,ALERT,213.96,303.58,59.970,1461040203,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,374593.9,374593.9,26847,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040205,404336.00
04/19/2016 00:30,2,0.000,ALERT,213.29,301.77,59.965,1461040203,"274151322000085","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,640807.2,640807.2,20456,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040207,404337.00
04/19/2016 00:30,2,0.000,ALERT,213.96,303.58,59.944,1461040203,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,365461.3,365461.3,27306,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040209,404338.00
04/19/2016 00:30,2,0.000,ALERT,213.51,303.88,59.986,1461040203,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,366727.0,366727.0,27252,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461040210,404339.00
04/19/2016 00:30,2,0.000,ALERT,212.83,301.17,59.996,1461040203,"201051344000646","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,371014.7,371014.7,31810,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461040212,404340.00
04/19/2016 00:30,2,0.000,ALERT,212.61,302.68,59.975,1461040203,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,650572.8,650572.8,20679,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040214,404341.00
04/19/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1461040203,"201051344000585","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,376930.5,376930.5,31814,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040216,404342.00
04/19/2016 00:30,2,0.000,ALERT,213.06,301.77,59.975,1461040203,"201051344001230","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,374832.6,374832.6,31607,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040218,404343.00
04/19/2016 00:30,2,0.000,ALERT,213.51,302.37,59.975,1461040203,"201051344000582","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,368380.3,368380.3,31785,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040219,404344.00
04/19/2016 00:30,2,0.000,ALERT,212.61,301.77,59.954,1461040203,"201051344000955","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,379978.0,379978.0,31724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040221,404345.00
04/19/2016 00:30,2,0.000,ALERT,213.06,301.17,59.970,1461040203,"274151322000094","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,522009.8,522009.8,21588,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461040223,404346.00
04/19/2016 00:30,2,0.000,ALERT,213.51,304.48,59.986,1461040203,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,380216.2,380216.2,7327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040225,404347.00
04/19/2016 00:30,2,0.000,ALERT,213.06,302.37,59.981,1461040203,"201051344000890","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,377130.6,377130.6,31746,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040227,404348.00
04/19/2016 00:30,2,0.000,ALERT,213.06,301.77,59.986,1461040203,"201051344000438","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,379278.0,379278.0,31752,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040228,404349.00
04/19/2016 00:30,2,0.000,ALERT,213.29,301.17,60.012,1461040203,"201051344000417","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,372422.7,372422.7,31903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040230,404350.00
04/19/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1461040203,"274151322000083","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,644800.7,644800.7,20737,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040232,404351.00
04/19/2016 00:30,2,0.000,ALERT,213.74,302.07,59.970,1461040203,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,685966.0,685966.0,20737,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040234,404352.00
04/19/2016 00:30,2,0.000,ALERT,213.51,304.48,59.986,1461040203,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,365853.0,365853.0,26986,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040236,404353.00
04/19/2016 00:30,2,0.000,ALERT,213.06,303.28,59.954,1461040203,"274151322000095","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,678988.7,678988.7,20637,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040237,404354.00
04/19/2016 00:30,2,0.000,ALERT,213.06,303.28,59.975,1461040203,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,363200.3,363200.3,27274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461040239,404355.00
04/19/2016 00:30,2,0.000,ALERT,212.83,300.87,59.986,1461040203,"201051344001025","219011344069620",0.00,2.00,0,298.77,305.08,0.0,0.0,0.000,376859.6,376859.6,31794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040241,404356.00
04/19/2016 00:30,2,0.000,ALERT,213.29,303.58,59.981,1461040203,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,373797.8,373797.8,27198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040243,404357.00
04/19/2016 00:30,2,0.000,ALERT,213.74,302.98,59.986,1461040203,"201051344000853","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,372281.1,372281.1,26792,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040245,404358.00
04/19/2016 00:30,2,0.000,ALERT,213.51,301.77,59.944,1461040203,"201051344000685","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,378847.4,378847.4,31621,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040246,404359.00
04/19/2016 00:30,2,0.000,ALERT,213.29,301.17,59.986,1461040203,"201051344000917","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,375979.1,375979.1,31622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040248,404360.00
04/19/2016 00:30,2,0.000,ALERT,213.51,302.07,59.991,1461040203,"201051344001145","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,381117.0,381117.0,31483,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040250,404361.00
04/19/2016 00:30,2,0.000,ALERT,213.29,301.17,60.023,1461040203,"201051344000651","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,373058.9,373058.9,31849,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040252,404362.00
04/19/2016 00:30,2,0.000,ALERT,212.61,302.07,59.981,1461040203,"274151322000088","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,624361.3,624361.3,20419,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461040254,404363.00
04/19/2016 00:30,2,0.000,ALERT,213.74,301.17,59.981,1461040203,"274151322000068","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,521683.0,521683.0,21796,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040255,404364.00
04/19/2016 00:30,2,0.000,ALERT,212.83,301.77,60.034,1461040203,"201051344001135","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,369432.2,369432.2,31802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040257,404365.00
04/19/2016 00:30,2,0.000,ALERT,213.06,304.18,59.981,1461040203,"201051344000594","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,377008.9,377008.9,27234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461040259,404366.00
04/19/2016 00:30,2,0.000,ALERT,213.29,301.77,59.991,1461040203,"201051344001203","219011344069620",0.00,2.00,0,299.37,305.98,0.0,0.0,0.000,376021.9,376021.9,31803,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040261,404367.00
04/19/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1461040203,"274151322000054","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,638085.4,638085.4,20444,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040263,404368.00
04/19/2016 00:30,2,0.000,ALERT,213.74,302.98,59.981,1461040203,"201051344000867","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,365192.9,365192.9,27239,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040264,404369.00
04/19/2016 00:30,2,0.000,ALERT,213.06,301.77,59.996,1461040203,"201051344001093","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,374911.8,374911.8,31674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461040266,404370.00
04/19/2016 00:30,2,0.000,ALERT,213.51,303.58,59.981,1461040203,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,380626.8,380626.8,26626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461040268,404371.00
04/19/2016 00:30,2,0.000,ALERT,213.74,302.98,59.954,1461040203,"201051344000648","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,373105.8,373105.8,26931,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040270,404372.00
04/19/2016 00:30,2,0.000,ALERT,213.74,304.18,59.991,1461040203,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,381849.2,381849.2,26559,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040272,404373.00
04/19/2016 00:30,2,0.000,ALERT,213.51,303.88,59.996,1461040203,"201051344000983","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,373440.6,373440.6,27031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040274,404374.00
04/19/2016 00:30,2,0.000,ALERT,213.51,303.58,59.986,1461040203,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,368192.3,368192.3,27291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040276,404375.00
04/19/2016 00:30,2,0.000,ALERT,214.19,304.18,59.975,1461040203,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,375018.1,375018.1,26705,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040277,404376.00
04/19/2016 00:30,2,0.000,ALERT,212.83,300.87,59.954,1461040203,"274151322000087","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,612248.3,612248.3,20519,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461040279,404377.00
04/19/2016 00:45,2,0.000,ALERT,214.19,304.18,59.954,1461041104,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,374593.9,374593.9,26849,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041106,404378.00
04/19/2016 00:45,2,0.000,ALERT,213.51,302.68,59.959,1461041104,"274151322000085","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,640807.2,640807.2,20458,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041108,404379.00
04/19/2016 00:45,2,0.000,ALERT,214.41,304.18,59.975,1461041104,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,365461.3,365461.3,27308,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041110,404380.00
04/19/2016 00:45,2,0.000,ALERT,213.96,304.48,59.965,1461041104,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,366727.0,366727.0,27254,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041111,404381.00
04/19/2016 00:45,2,0.000,ALERT,213.06,302.37,59.991,1461041104,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,371014.7,371014.7,31812,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041113,404382.00
04/19/2016 00:45,2,0.000,ALERT,213.29,303.28,59.975,1461041104,"274151322000052","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,650572.8,650572.8,20681,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041115,404383.00
04/19/2016 00:45,2,0.000,ALERT,213.29,302.37,59.928,1461041104,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,376930.5,376930.5,31816,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461041117,404384.00
04/19/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1461041104,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,374832.6,374832.6,31609,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461041119,404385.00
04/19/2016 00:45,2,0.000,ALERT,213.74,302.98,59.981,1461041104,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,368380.3,368380.3,31787,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041121,404386.00
04/19/2016 00:45,2,0.000,ALERT,213.06,302.07,59.986,1461041104,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,379978.0,379978.0,31726,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041122,404387.00
04/19/2016 00:45,2,0.000,ALERT,213.29,302.07,59.975,1461041104,"274151322000094","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,522009.8,522009.8,21590,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041124,404388.00
04/19/2016 00:45,2,0.000,ALERT,213.74,304.78,59.986,1461041104,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,380216.2,380216.2,7329,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041126,404389.00
04/19/2016 00:45,2,0.000,ALERT,213.29,302.68,59.975,1461041104,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,377130.6,377130.6,31748,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041128,404390.00
04/19/2016 00:45,2,0.000,ALERT,213.51,302.37,59.986,1461041104,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,379278.0,379278.0,31754,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461041129,404391.00
04/19/2016 00:45,2,0.000,ALERT,213.51,301.77,59.981,1461041104,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,372422.7,372422.7,31905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461041131,404392.00
04/19/2016 00:45,2,0.000,ALERT,213.51,302.68,59.986,1461041104,"274151322000083","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,644800.7,644800.7,20739,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041133,404393.00
04/19/2016 00:45,2,0.000,ALERT,213.96,302.68,59.991,1461041104,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,685966.0,685966.0,20739,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461041135,404394.00
04/19/2016 00:45,2,0.000,ALERT,213.74,305.08,59.991,1461041104,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,365853.0,365853.0,26988,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041137,404395.00
04/19/2016 00:45,2,0.000,ALERT,213.51,303.88,59.959,1461041104,"274151322000095","219011344069620",0.00,2.50,0,301.77,305.08,0.0,0.0,0.000,678988.7,678988.7,20639,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041139,404396.00
