ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 00:45,2,0.000,ALERT,213.74,304.48,59.991,1461041104,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,363200.3,363200.3,27276,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041141,404397.00
04/19/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1461041104,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,376859.6,376859.6,31796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461041143,404398.00
04/19/2016 00:45,2,0.000,ALERT,213.96,304.78,59.991,1461041104,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,373797.8,373797.8,27200,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041144,404399.00
04/19/2016 00:45,2,0.000,ALERT,214.41,304.48,59.996,1461041104,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,372281.1,372281.1,26794,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461041146,404400.00
04/19/2016 00:45,2,0.000,ALERT,213.74,302.37,59.996,1461041104,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,378847.4,378847.4,31623,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461041148,404401.00
04/19/2016 00:45,2,0.000,ALERT,213.51,302.07,59.986,1461041104,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,375979.1,375979.1,31624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041150,404402.00
04/19/2016 00:45,2,0.000,ALERT,213.74,302.98,60.034,1461041104,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,381117.0,381117.0,31485,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041152,404403.00
04/19/2016 00:45,2,0.000,ALERT,213.51,301.77,59.991,1461041104,"201051344000651","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,373058.9,373058.9,31851,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041154,404404.00
04/19/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1461041104,"274151322000088","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,624361.3,624361.3,20421,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041155,404405.00
04/19/2016 00:45,2,0.000,ALERT,214.19,302.37,59.986,1461041104,"274151322000068","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,521683.0,521683.0,21798,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041157,404406.00
04/19/2016 00:45,2,0.000,ALERT,213.06,302.37,59.991,1461041104,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,369432.2,369432.2,31804,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041159,404407.00
04/19/2016 00:45,2,0.000,ALERT,213.74,305.08,59.981,1461041104,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,377008.9,377008.9,27236,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041161,404408.00
04/19/2016 00:45,2,0.000,ALERT,213.51,302.07,59.991,1461041104,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,376021.9,376021.9,31805,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041162,404409.00
04/19/2016 00:45,2,0.000,ALERT,213.29,303.58,60.023,1461041104,"274151322000054","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,638085.4,638085.4,20446,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041164,404410.00
04/19/2016 00:45,2,0.000,ALERT,214.41,304.48,60.007,1461041104,"201051344000867","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,365192.9,365192.9,27241,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041166,404411.00
04/19/2016 00:45,2,0.000,ALERT,213.29,302.07,59.991,1461041104,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,374911.8,374911.8,31676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041168,404412.00
04/19/2016 00:45,2,0.000,ALERT,213.51,304.18,59.986,1461041104,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,380626.8,380626.8,26628,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041170,404413.00
04/19/2016 00:45,2,0.000,ALERT,214.19,303.58,59.965,1461041104,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,373105.8,373105.8,26933,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041172,404414.00
04/19/2016 00:45,2,0.000,ALERT,213.96,305.08,59.965,1461041104,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,381849.2,381849.2,26561,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041173,404415.00
04/19/2016 00:45,2,0.000,ALERT,213.96,304.78,59.996,1461041104,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,373440.6,373440.6,27033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041175,404416.00
04/19/2016 00:45,2,0.000,ALERT,213.96,304.18,59.996,1461041104,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,368192.3,368192.3,27293,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461041177,404417.00
04/19/2016 00:45,2,0.000,ALERT,214.19,304.48,60.002,1461041104,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,375018.1,375018.1,26707,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461041179,404418.00
04/19/2016 00:45,2,0.000,ALERT,212.61,300.87,59.991,1461041104,"274151322000087","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,612248.3,612248.3,20521,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461041181,404419.00
04/19/2016 01:00,2,0.000,ALERT,214.19,304.18,59.970,1461042003,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,374593.9,374593.9,26851,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042005,404420.00
04/19/2016 01:00,2,0.000,ALERT,212.83,302.07,59.959,1461042003,"274151322000085","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,640807.2,640807.2,20460,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042007,404421.00
04/19/2016 01:00,2,0.000,ALERT,214.41,303.88,59.959,1461042003,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,365461.3,365461.3,27310,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042009,404422.00
04/19/2016 01:00,2,0.000,ALERT,213.74,304.18,59.970,1461042003,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,366727.0,366727.0,27256,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042010,404423.00
04/19/2016 01:00,2,0.000,ALERT,213.06,302.37,59.975,1461042003,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,371014.7,371014.7,31814,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042012,404424.00
04/19/2016 01:00,2,0.000,ALERT,212.61,301.17,59.959,1461042003,"274151322000052","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,650572.8,650572.8,20683,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042014,404425.00
04/19/2016 01:00,2,0.000,ALERT,213.29,302.37,60.018,1461042003,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,376930.5,376930.5,31818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042016,404426.00
04/19/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1461042003,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,374832.6,374832.6,31611,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042018,404427.00
04/19/2016 01:00,2,0.000,ALERT,213.29,302.37,59.975,1461042003,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,368380.3,368380.3,31789,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042020,404428.00
04/19/2016 01:00,2,0.000,ALERT,212.83,302.07,59.938,1461042003,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,379978.0,379978.0,31728,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042022,404429.00
04/19/2016 01:00,2,0.000,ALERT,212.61,300.57,59.965,1461042003,"274151322000094","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,522009.8,522009.8,21592,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042024,404430.00
04/19/2016 01:00,2,0.000,ALERT,213.51,304.18,59.981,1461042003,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,380216.2,380216.2,7331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042025,404431.00
04/19/2016 01:00,2,0.000,ALERT,213.06,302.68,59.981,1461042003,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,377130.6,377130.6,31750,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042027,404432.00
04/19/2016 01:00,2,0.000,ALERT,213.29,302.07,59.975,1461042003,"201051344000438","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,379278.0,379278.0,31756,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042029,404433.00
04/19/2016 01:00,2,0.000,ALERT,213.29,301.17,59.949,1461042003,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,372422.7,372422.7,31907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042031,404434.00
04/19/2016 01:00,2,0.000,ALERT,212.61,302.07,59.975,1461042003,"274151322000083","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,644800.7,644800.7,20741,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042032,404435.00
04/19/2016 01:00,2,0.000,ALERT,213.29,301.47,59.981,1461042003,"274151322000076","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,685966.0,685966.0,20741,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042034,404436.00
04/19/2016 01:00,2,0.000,ALERT,213.51,304.48,59.981,1461042003,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,365853.0,365853.0,26990,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042036,404437.00
04/19/2016 01:00,2,0.000,ALERT,212.38,302.37,59.975,1461042003,"274151322000095","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,678988.7,678988.7,20641,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042038,404438.00
04/19/2016 01:00,2,0.000,ALERT,213.29,303.58,59.986,1461042003,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.98,0.0,0.0,0.000,363200.3,363200.3,27278,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042040,404439.00
04/19/2016 01:00,2,0.000,ALERT,213.06,301.47,59.975,1461042003,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,376859.6,376859.6,31798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042041,404440.00
04/19/2016 01:00,2,0.000,ALERT,213.51,304.18,60.012,1461042003,"201051344000458","219011344069620",0.00,4.00,0,301.77,307.18,0.0,0.0,0.000,373797.8,373797.8,27202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042043,404441.00
04/19/2016 01:00,2,0.000,ALERT,213.96,303.58,59.996,1461042003,"201051344000853","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,372281.1,372281.1,26796,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042045,404442.00
04/19/2016 01:00,2,0.000,ALERT,213.51,302.07,59.991,1461042003,"201051344000685","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,378847.4,378847.4,31625,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042047,404443.00
04/19/2016 01:00,2,0.000,ALERT,213.29,301.77,59.986,1461042003,"201051344000917","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,375979.1,375979.1,31626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042049,404444.00
04/19/2016 01:00,2,0.000,ALERT,213.51,302.68,60.023,1461042003,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,381117.0,381117.0,31487,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042051,404445.00
04/19/2016 01:00,2,0.000,ALERT,213.29,301.47,59.933,1461042003,"201051344000651","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,373058.9,373058.9,31853,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042053,404446.00
04/19/2016 01:00,2,0.000,ALERT,212.16,300.87,59.986,1461042003,"274151322000088","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,624361.3,624361.3,20423,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042054,404447.00
04/19/2016 01:00,2,0.000,ALERT,213.51,301.17,59.986,1461042003,"274151322000068","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,521683.0,521683.0,21800,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042056,404448.00
04/19/2016 01:00,2,0.000,ALERT,212.83,302.07,59.986,1461042003,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,369432.2,369432.2,31806,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042058,404449.00
04/19/2016 01:00,2,0.000,ALERT,213.06,303.88,60.018,1461042003,"201051344000594","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,377008.9,377008.9,27238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042060,404450.00
04/19/2016 01:00,2,0.000,ALERT,213.29,302.07,59.986,1461042003,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,376021.9,376021.9,31807,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042062,404451.00
04/19/2016 01:00,2,0.000,ALERT,212.38,302.07,59.981,1461042003,"274151322000054","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,638085.4,638085.4,20448,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042063,404452.00
04/19/2016 01:00,2,0.000,ALERT,213.74,302.98,59.996,1461042003,"201051344000867","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,365192.9,365192.9,27243,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042065,404453.00
04/19/2016 01:00,2,0.000,ALERT,213.29,302.07,59.949,1461042003,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,374911.8,374911.8,31678,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042067,404454.00
04/19/2016 01:00,2,0.000,ALERT,213.51,303.58,59.991,1461042003,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,380626.8,380626.8,26630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042069,404455.00
04/19/2016 01:00,2,0.000,ALERT,213.74,302.98,59.981,1461042003,"201051344000648","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,373105.8,373105.8,26935,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042070,404456.00
04/19/2016 01:00,2,0.000,ALERT,213.74,304.18,59.986,1461042003,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,381849.2,381849.2,26563,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042072,404457.00
04/19/2016 01:00,2,0.000,ALERT,213.51,303.58,59.986,1461042003,"201051344000983","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,373440.6,373440.6,27035,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042074,404458.00
04/19/2016 01:00,2,0.000,ALERT,213.51,303.28,59.986,1461042003,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,368192.3,368192.3,27295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042076,404459.00
04/19/2016 01:00,2,0.000,ALERT,214.19,304.48,59.938,1461042003,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,375018.1,375018.1,26709,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042078,404460.00
04/19/2016 01:00,2,0.000,ALERT,212.61,300.57,59.975,1461042003,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,612248.3,612248.3,20523,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042080,404461.00
04/19/2016 01:15,2,0.000,ALERT,213.96,303.88,59.996,1461042903,"201051344000645","219011344069620",0.00,3.30,0,302.37,305.68,0.0,0.0,0.000,374593.9,374593.9,26853,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042905,404462.00
04/19/2016 01:15,2,0.000,ALERT,212.61,300.87,60.002,1461042903,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,640807.2,640807.2,20462,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042907,404463.00
04/19/2016 01:15,2,0.000,ALERT,214.19,303.88,60.002,1461042903,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,365461.3,365461.3,27312,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042909,404464.00
04/19/2016 01:15,2,0.000,ALERT,213.74,303.88,60.034,1461042903,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,366727.0,366727.0,27258,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042910,404465.00
04/19/2016 01:15,2,0.000,ALERT,213.06,302.68,59.965,1461042903,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,371014.7,371014.7,31816,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042912,404466.00
04/19/2016 01:15,2,0.000,ALERT,212.38,300.87,59.991,1461042903,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,650572.8,650572.8,20685,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042914,404467.00
04/19/2016 01:15,2,0.000,ALERT,213.29,302.68,59.996,1461042903,"201051344000585","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,376930.5,376930.5,31820,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042916,404468.00
04/19/2016 01:15,2,0.000,ALERT,213.29,303.28,59.959,1461042903,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,374832.6,374832.6,31613,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042918,404469.00
04/19/2016 01:15,2,0.000,ALERT,213.74,303.88,59.991,1461042903,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,368380.3,368380.3,31791,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042919,404470.00
04/19/2016 01:15,2,0.000,ALERT,212.61,302.37,60.007,1461042903,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,379978.0,379978.0,31730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042921,404471.00
04/19/2016 01:15,2,0.000,ALERT,212.61,301.17,60.007,1461042903,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,522009.8,522009.8,21594,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042923,404472.00
04/19/2016 01:15,2,0.000,ALERT,213.74,304.48,60.002,1461042903,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,380216.2,380216.2,7333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042925,404473.00
04/19/2016 01:15,2,0.000,ALERT,213.06,302.98,60.002,1461042903,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,377130.6,377130.6,31752,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042927,404474.00
04/19/2016 01:15,2,0.000,ALERT,213.29,302.68,60.007,1461042903,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,379278.0,379278.0,31758,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042929,404475.00
04/19/2016 01:15,2,0.000,ALERT,213.51,302.07,60.002,1461042903,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,372422.7,372422.7,31909,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042930,404476.00
04/19/2016 01:15,2,0.000,ALERT,212.83,302.37,60.002,1461042903,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,644800.7,644800.7,20743,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042932,404477.00
04/19/2016 01:15,2,0.000,ALERT,213.29,302.07,60.002,1461042903,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,685966.0,685966.0,20743,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042934,404478.00
04/19/2016 01:15,2,0.000,ALERT,213.74,304.48,60.007,1461042903,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,365853.0,365853.0,26992,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042936,404479.00
04/19/2016 01:15,2,0.000,ALERT,212.83,302.98,60.002,1461042903,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,678988.7,678988.7,20643,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042938,404480.00
04/19/2016 01:15,2,0.000,ALERT,213.51,303.88,60.002,1461042903,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,363200.3,363200.3,27280,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042939,404481.00
04/19/2016 01:15,2,0.000,ALERT,213.06,301.77,59.959,1461042903,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,376859.6,376859.6,31800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042941,404482.00
04/19/2016 01:15,2,0.000,ALERT,213.74,303.88,60.012,1461042903,"201051344000458","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,373797.8,373797.8,27204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042943,404483.00
04/19/2016 01:15,2,0.000,ALERT,214.19,303.88,60.023,1461042903,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,372281.1,372281.1,26798,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042945,404484.00
04/19/2016 01:15,2,0.000,ALERT,213.74,302.98,60.012,1461042903,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,378847.4,378847.4,31627,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042947,404485.00
04/19/2016 01:15,2,0.000,ALERT,213.74,302.37,60.012,1461042903,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,375979.1,375979.1,31628,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042948,404486.00
04/19/2016 01:15,2,0.000,ALERT,213.74,302.98,60.012,1461042903,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,381117.0,381117.0,31489,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042950,404487.00
04/19/2016 01:15,2,0.000,ALERT,213.29,302.07,60.012,1461042903,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,373058.9,373058.9,31855,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042952,404488.00
04/19/2016 01:15,2,0.000,ALERT,212.38,301.17,60.012,1461042903,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,624361.3,624361.3,20425,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042954,404489.00
04/19/2016 01:15,2,0.000,ALERT,213.29,300.87,60.007,1461042903,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,521683.0,521683.0,21802,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042956,404490.00
04/19/2016 01:15,2,0.000,ALERT,213.06,302.98,60.012,1461042903,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,369432.2,369432.2,31808,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042957,404491.00
04/19/2016 01:15,2,0.000,ALERT,213.51,304.48,60.007,1461042903,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,377008.9,377008.9,27240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042959,404492.00
04/19/2016 01:15,2,0.000,ALERT,213.51,302.68,60.023,1461042903,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,376021.9,376021.9,31809,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042961,404493.00
04/19/2016 01:15,2,0.000,ALERT,212.61,302.37,60.007,1461042903,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,638085.4,638085.4,20450,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042963,404494.00
04/19/2016 01:15,2,0.000,ALERT,213.96,303.28,59.981,1461042903,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,365192.9,365192.9,27245,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042965,404495.00
04/19/2016 01:15,2,0.000,ALERT,213.51,302.98,60.007,1461042903,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,374911.8,374911.8,31680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042967,404496.00
04/19/2016 01:15,2,0.000,ALERT,213.51,303.88,60.018,1461042903,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,380626.8,380626.8,26632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042969,404497.00
04/19/2016 01:15,2,0.000,ALERT,213.96,302.98,59.986,1461042903,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,373105.8,373105.8,26937,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042971,404498.00
04/19/2016 01:15,2,0.000,ALERT,213.96,304.48,60.012,1461042903,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,381849.2,381849.2,26565,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042973,404499.00
04/19/2016 01:15,2,0.000,ALERT,213.74,304.18,60.002,1461042903,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,373440.6,373440.6,27037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461042974,404500.00
04/19/2016 01:15,2,0.000,ALERT,213.74,303.58,60.007,1461042903,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,368192.3,368192.3,27297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042976,404501.00
04/19/2016 01:15,2,0.000,ALERT,214.19,304.48,60.007,1461042903,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,375018.1,375018.1,26711,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042978,404502.00
04/19/2016 01:15,2,0.000,ALERT,213.06,300.87,59.991,1461042903,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,612248.3,612248.3,20525,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461042980,404503.00
04/19/2016 01:30,2,0.000,ALERT,213.51,302.68,59.949,1461043803,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,374593.9,374593.9,26855,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043806,404504.00
04/19/2016 01:30,2,0.000,ALERT,212.83,302.07,60.028,1461043803,"274151322000085","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,640807.2,640807.2,20464,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043808,404505.00
04/19/2016 01:30,2,0.000,ALERT,213.74,302.37,60.007,1461043803,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,365461.3,365461.3,27314,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043809,404506.00
04/19/2016 01:30,2,0.000,ALERT,213.06,302.37,59.986,1461043803,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,366727.0,366727.0,27260,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043811,404507.00
04/19/2016 01:30,2,0.000,ALERT,213.06,302.98,59.991,1461043803,"201051344000646","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,371014.7,371014.7,31818,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043813,404508.00
04/19/2016 01:30,2,0.000,ALERT,212.38,301.17,60.012,1461043803,"274151322000052","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,650572.8,650572.8,20687,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043815,404509.00
04/19/2016 01:30,2,0.000,ALERT,213.51,303.28,59.996,1461043803,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,376930.5,376930.5,31822,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043817,404510.00
04/19/2016 01:30,2,0.000,ALERT,213.29,302.98,59.996,1461043803,"201051344001230","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,374832.6,374832.6,31615,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043819,404511.00
04/19/2016 01:30,2,0.000,ALERT,213.74,303.88,59.996,1461043803,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.08,0.0,0.0,0.000,368380.3,368380.3,31793,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043820,404512.00
04/19/2016 01:30,2,0.000,ALERT,213.06,302.98,59.996,1461043803,"201051344000955","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,379978.0,379978.0,31732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043822,404513.00
04/19/2016 01:30,2,0.000,ALERT,212.83,301.17,59.991,1461043803,"274151322000094","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,522009.8,522009.8,21596,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043824,404514.00
04/19/2016 01:30,2,0.000,ALERT,213.06,303.58,59.996,1461043803,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,380216.2,380216.2,7335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043826,404515.00
04/19/2016 01:30,2,0.000,ALERT,213.29,302.98,59.954,1461043803,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,377130.6,377130.6,31754,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043828,404516.00
04/19/2016 01:30,2,0.000,ALERT,213.51,302.98,59.991,1461043803,"201051344000438","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,379278.0,379278.0,31760,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461043829,404517.00
04/19/2016 01:30,2,0.000,ALERT,213.51,302.37,59.991,1461043803,"201051344000417","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,372422.7,372422.7,31911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461043831,404518.00
04/19/2016 01:30,2,0.000,ALERT,212.83,302.68,59.981,1461043803,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,644800.7,644800.7,20745,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043833,404519.00
04/19/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1461043803,"274151322000076","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,685966.0,685966.0,20745,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461043835,404520.00
04/19/2016 01:30,2,0.000,ALERT,213.06,303.58,59.986,1461043803,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,365853.0,365853.0,26994,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043837,404521.00
04/19/2016 01:30,2,0.000,ALERT,212.83,302.98,59.975,1461043803,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,678988.7,678988.7,20645,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043839,404522.00
04/19/2016 01:30,2,0.000,ALERT,212.83,302.37,60.012,1461043803,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,363200.3,363200.3,27282,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043840,404523.00
04/19/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1461043803,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,376859.6,376859.6,31802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043842,404524.00
04/19/2016 01:30,2,0.000,ALERT,213.06,302.68,59.975,1461043803,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,373797.8,373797.8,27206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043844,404525.00
04/19/2016 01:30,2,0.000,ALERT,213.74,302.37,59.991,1461043803,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,372281.1,372281.1,26800,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461043846,404526.00
04/19/2016 01:30,2,0.000,ALERT,213.74,302.98,59.981,1461043803,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,378847.4,378847.4,31629,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043848,404527.00
04/19/2016 01:30,2,0.000,ALERT,213.51,302.37,59.975,1461043803,"201051344000917","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,375979.1,375979.1,31630,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043849,404528.00
04/19/2016 01:30,2,0.000,ALERT,213.74,303.28,59.986,1461043803,"201051344001145","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,381117.0,381117.0,31491,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461043851,404529.00
04/19/2016 01:30,2,0.000,ALERT,213.29,302.07,59.986,1461043803,"201051344000651","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,373058.9,373058.9,31857,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461043853,404530.00
04/19/2016 01:30,2,0.000,ALERT,212.38,301.77,59.938,1461043803,"274151322000088","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,624361.3,624361.3,20427,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043855,404531.00
04/19/2016 01:30,2,0.000,ALERT,213.51,301.47,59.959,1461043803,"274151322000068","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,521683.0,521683.0,21804,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043857,404532.00
04/19/2016 01:30,2,0.000,ALERT,213.06,302.98,59.970,1461043803,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,369432.2,369432.2,31810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043858,404533.00
04/19/2016 01:30,2,0.000,ALERT,212.83,303.28,60.007,1461043803,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,377008.9,377008.9,27242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043860,404534.00
04/19/2016 01:30,2,0.000,ALERT,213.51,302.68,59.965,1461043803,"201051344001203","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,376021.9,376021.9,31811,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043862,404535.00
04/19/2016 01:30,2,0.000,ALERT,212.38,302.07,59.959,1461043803,"274151322000054","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,638085.4,638085.4,20452,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043864,404536.00
04/19/2016 01:30,2,0.000,ALERT,213.51,302.37,59.933,1461043803,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,365192.9,365192.9,27247,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461043866,404537.00
04/19/2016 01:30,2,0.000,ALERT,213.29,302.68,59.965,1461043803,"201051344001093","219011344069620",0.00,4.00,0,301.17,304.18,0.0,0.0,0.000,374911.8,374911.8,31682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043868,404538.00
04/19/2016 01:30,2,0.000,ALERT,212.83,302.68,59.970,1461043803,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,380626.8,380626.8,26634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043869,404539.00
04/19/2016 01:30,2,0.000,ALERT,213.29,302.07,59.975,1461043803,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,373105.8,373105.8,26939,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461043871,404540.00
04/19/2016 01:30,2,0.000,ALERT,213.29,303.28,59.975,1461043803,"201051344000569","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,381849.2,381849.2,26567,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043873,404541.00
