ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 01:30,2,0.000,ALERT,213.06,302.98,59.970,1461043803,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,373440.6,373440.6,27039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043875,404542.00
04/19/2016 01:30,2,0.000,ALERT,213.29,302.68,59.970,1461043803,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,368192.3,368192.3,27299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043877,404543.00
04/19/2016 01:30,2,0.000,ALERT,213.51,303.28,59.970,1461043803,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,375018.1,375018.1,26713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461043878,404544.00
04/19/2016 01:30,2,0.000,ALERT,212.83,301.77,60.002,1461043803,"274151322000087","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,612248.3,612248.3,20527,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461043880,404545.00
04/19/2016 01:45,2,0.000,ALERT,213.51,303.28,59.981,1461044704,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,374593.9,374593.9,26857,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044706,404546.00
04/19/2016 01:45,2,0.000,ALERT,212.83,301.77,59.981,1461044704,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,640807.2,640807.2,20466,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044707,404547.00
04/19/2016 01:45,2,0.000,ALERT,213.74,302.68,59.986,1461044704,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,365461.3,365461.3,27316,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044709,404548.00
04/19/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1461044704,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,366727.0,366727.0,27262,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044711,404549.00
04/19/2016 01:45,2,0.000,ALERT,213.06,302.68,59.986,1461044704,"201051344000646","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,371014.7,371014.7,31820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044713,404550.00
04/19/2016 01:45,2,0.000,ALERT,212.61,301.77,59.975,1461044704,"274151322000052","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,650572.8,650572.8,20689,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044714,404551.00
04/19/2016 01:45,2,0.000,ALERT,213.51,302.98,59.986,1461044704,"201051344000585","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,376930.5,376930.5,31824,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044716,404552.00
04/19/2016 01:45,2,0.000,ALERT,213.29,303.28,59.991,1461044704,"201051344001230","219011344069620",0.00,3.30,0,301.47,304.78,0.0,0.0,0.000,374832.6,374832.6,31617,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044718,404553.00
04/19/2016 01:45,2,0.000,ALERT,213.06,302.98,59.986,1461044704,"201051344000955","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,379978.0,379978.0,31734,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044721,404554.00
04/19/2016 01:45,2,0.000,ALERT,212.61,301.17,59.970,1461044704,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,522009.8,522009.8,21598,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044723,404555.00
04/19/2016 01:45,2,0.000,ALERT,213.06,303.58,60.023,1461044704,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,380216.2,380216.2,7337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044725,404556.00
04/19/2016 01:45,2,0.000,ALERT,213.29,303.28,59.986,1461044704,"201051344000890","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,377130.6,377130.6,31756,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044726,404557.00
04/19/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1461044704,"201051344000438","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,379278.0,379278.0,31762,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044728,404558.00
04/19/2016 01:45,2,0.000,ALERT,213.74,302.68,59.986,1461044704,"201051344000417","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,372422.7,372422.7,31913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044730,404559.00
04/19/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1461044704,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,644800.7,644800.7,20747,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044732,404560.00
04/19/2016 01:45,2,0.000,ALERT,213.51,302.37,60.007,1461044704,"274151322000076","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,685966.0,685966.0,20747,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044734,404561.00
04/19/2016 01:45,2,0.000,ALERT,213.06,303.88,59.954,1461044704,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,365853.0,365853.0,26996,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044736,404562.00
04/19/2016 01:45,2,0.000,ALERT,212.83,303.28,59.981,1461044704,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,678988.7,678988.7,20647,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044737,404563.00
04/19/2016 01:45,2,0.000,ALERT,212.83,302.98,60.034,1461044704,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,363200.3,363200.3,27284,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044739,404564.00
04/19/2016 01:45,2,0.000,ALERT,213.29,302.07,59.991,1461044704,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,376859.6,376859.6,31804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044741,404565.00
04/19/2016 01:45,2,0.000,ALERT,213.06,303.28,59.991,1461044704,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,373797.8,373797.8,27208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044743,404566.00
04/19/2016 01:45,2,0.000,ALERT,213.74,302.98,59.991,1461044704,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,372281.1,372281.1,26802,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044745,404567.00
04/19/2016 01:45,2,0.000,ALERT,213.74,302.98,59.986,1461044704,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,378847.4,378847.4,31631,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044746,404568.00
04/19/2016 01:45,2,0.000,ALERT,213.51,302.37,59.975,1461044704,"201051344000917","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,375979.1,375979.1,31632,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044748,404569.00
04/19/2016 01:45,2,0.000,ALERT,213.74,303.28,59.996,1461044704,"201051344001145","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,381117.0,381117.0,31493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044750,404570.00
04/19/2016 01:45,2,0.000,ALERT,213.51,302.37,59.965,1461044704,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,373058.9,373058.9,31859,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044752,404571.00
04/19/2016 01:45,2,0.000,ALERT,212.38,302.07,60.023,1461044704,"274151322000088","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,624361.3,624361.3,20429,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044754,404572.00
04/19/2016 01:45,2,0.000,ALERT,213.29,301.47,59.986,1461044704,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,521683.0,521683.0,21806,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044756,404573.00
04/19/2016 01:45,2,0.000,ALERT,213.06,302.68,59.933,1461044704,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,369432.2,369432.2,31812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044757,404574.00
04/19/2016 01:45,2,0.000,ALERT,212.83,303.88,59.991,1461044704,"201051344000594","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,377008.9,377008.9,27244,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044759,404575.00
04/19/2016 01:45,2,0.000,ALERT,213.51,302.98,59.996,1461044704,"201051344001203","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,376021.9,376021.9,31813,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044761,404576.00
04/19/2016 01:45,2,0.000,ALERT,212.61,301.77,59.981,1461044704,"274151322000054","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,638085.4,638085.4,20454,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044763,404577.00
04/19/2016 01:45,2,0.000,ALERT,213.29,302.37,60.002,1461044704,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,365192.9,365192.9,27249,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044765,404578.00
04/19/2016 01:45,2,0.000,ALERT,213.29,302.98,60.007,1461044704,"201051344001093","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,374911.8,374911.8,31684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044766,404579.00
04/19/2016 01:45,2,0.000,ALERT,212.83,302.98,60.034,1461044704,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,380626.8,380626.8,26636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044768,404580.00
04/19/2016 01:45,2,0.000,ALERT,213.29,302.07,59.991,1461044704,"201051344000648","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,373105.8,373105.8,26941,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044770,404581.00
04/19/2016 01:45,2,0.000,ALERT,213.06,303.58,60.023,1461044704,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,381849.2,381849.2,26569,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044772,404582.00
04/19/2016 01:45,2,0.000,ALERT,213.06,302.98,59.991,1461044704,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,373440.6,373440.6,27041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044774,404583.00
04/19/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1461044704,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,368192.3,368192.3,27301,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044775,404584.00
04/19/2016 01:45,2,0.000,ALERT,213.51,303.28,59.991,1461044704,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,375018.1,375018.1,26715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044777,404585.00
04/19/2016 01:45,2,0.000,ALERT,212.61,300.87,60.034,1461044704,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,612248.3,612248.3,20529,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461044779,404586.00
04/19/2016 01:45,2,0.000,ALERT,213.74,303.58,59.986,1461044704,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,368380.3,368380.3,31795,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461044781,404587.00
04/19/2016 02:00,2,0.000,ALERT,213.74,303.58,59.986,1461045604,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,374593.9,374593.9,26859,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045606,404588.00
04/19/2016 02:00,2,0.000,ALERT,213.06,302.37,59.996,1461045604,"274151322000085","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,640807.2,640807.2,20468,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045607,404589.00
04/19/2016 02:00,2,0.000,ALERT,213.74,303.28,59.991,1461045604,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,365461.3,365461.3,27318,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045609,404590.00
04/19/2016 02:00,2,0.000,ALERT,213.51,303.58,59.981,1461045604,"201051344000469","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,366727.0,366727.0,27264,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045612,404591.00
04/19/2016 02:00,2,0.000,ALERT,213.06,302.68,60.023,1461045604,"201051344000646","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,371014.7,371014.7,31822,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045613,404592.00
04/19/2016 02:00,2,0.000,ALERT,212.61,302.68,59.996,1461045604,"274151322000052","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,650572.8,650572.8,20691,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045615,404593.00
04/19/2016 02:00,2,0.000,ALERT,213.51,303.28,59.996,1461045604,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,376930.5,376930.5,31826,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045617,404594.00
04/19/2016 02:00,2,0.000,ALERT,213.29,303.28,59.981,1461045604,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,374832.6,374832.6,31619,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045619,404595.00
04/19/2016 02:00,2,0.000,ALERT,213.96,303.58,59.949,1461045604,"201051344000582","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,368380.3,368380.3,31797,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045621,404596.00
04/19/2016 02:00,2,0.000,ALERT,213.06,302.98,59.959,1461045604,"201051344000955","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,379978.0,379978.0,31736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045623,404597.00
04/19/2016 02:00,2,0.000,ALERT,212.83,301.17,59.991,1461045604,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,522009.8,522009.8,21600,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045625,404598.00
04/19/2016 02:00,2,0.000,ALERT,213.29,303.88,59.981,1461045604,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,380216.2,380216.2,7339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045626,404599.00
04/19/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1461045604,"201051344000890","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,377130.6,377130.6,31758,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045628,404600.00
04/19/2016 02:00,2,0.000,ALERT,213.51,302.68,59.996,1461045604,"201051344000438","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,379278.0,379278.0,31764,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045630,404601.00
04/19/2016 02:00,2,0.000,ALERT,213.74,302.37,59.986,1461045604,"201051344000417","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,372422.7,372422.7,31915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045632,404602.00
04/19/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1461045604,"274151322000083","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,644800.7,644800.7,20749,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045633,404603.00
04/19/2016 02:00,2,0.000,ALERT,213.51,302.37,59.986,1461045604,"274151322000076","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,685966.0,685966.0,20749,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045635,404604.00
04/19/2016 02:00,2,0.000,ALERT,213.06,303.88,59.986,1461045604,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,365853.0,365853.0,26998,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045637,404605.00
04/19/2016 02:00,2,0.000,ALERT,212.83,302.98,59.986,1461045604,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,678988.7,678988.7,20649,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045639,404606.00
04/19/2016 02:00,2,0.000,ALERT,212.83,302.98,59.991,1461045604,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,363200.3,363200.3,27286,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045641,404607.00
04/19/2016 02:00,2,0.000,ALERT,213.29,301.77,59.986,1461045604,"201051344001025","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,376859.6,376859.6,31806,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045642,404608.00
04/19/2016 02:00,2,0.000,ALERT,212.83,303.28,59.991,1461045604,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,373797.8,373797.8,27210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045644,404609.00
04/19/2016 02:00,2,0.000,ALERT,213.74,303.28,59.991,1461045604,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,372281.1,372281.1,26804,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045646,404610.00
04/19/2016 02:00,2,0.000,ALERT,213.74,302.68,59.954,1461045604,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,378847.4,378847.4,31633,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045648,404611.00
04/19/2016 02:00,2,0.000,ALERT,213.51,302.07,59.981,1461045604,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,375979.1,375979.1,31634,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045650,404612.00
04/19/2016 02:00,2,0.000,ALERT,213.74,302.98,59.981,1461045604,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,381117.0,381117.0,31495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045652,404613.00
04/19/2016 02:00,2,0.000,ALERT,213.51,302.07,59.991,1461045604,"201051344000651","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,373058.9,373058.9,31861,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045653,404614.00
04/19/2016 02:00,2,0.000,ALERT,212.61,301.47,59.949,1461045604,"274151322000088","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,624361.3,624361.3,20431,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045655,404615.00
04/19/2016 02:00,2,0.000,ALERT,213.51,301.17,59.991,1461045604,"274151322000068","219011344069620",0.00,4.50,0,299.67,302.68,0.0,0.0,0.000,521683.0,521683.0,21808,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045657,404616.00
04/19/2016 02:00,2,0.000,ALERT,213.06,302.68,59.965,1461045604,"201051344001135","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,369432.2,369432.2,31814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045659,404617.00
04/19/2016 02:00,2,0.000,ALERT,212.83,303.88,60.028,1461045604,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,377008.9,377008.9,27246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045661,404618.00
04/19/2016 02:00,2,0.000,ALERT,213.51,302.68,59.975,1461045604,"201051344001203","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,376021.9,376021.9,31815,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045662,404619.00
04/19/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1461045604,"274151322000054","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,638085.4,638085.4,20456,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045664,404620.00
04/19/2016 02:00,2,0.000,ALERT,213.29,302.68,59.975,1461045604,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,365192.9,365192.9,27251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045666,404621.00
04/19/2016 02:00,2,0.000,ALERT,213.29,302.98,59.991,1461045604,"201051344001093","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,374911.8,374911.8,31686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045668,404622.00
04/19/2016 02:00,2,0.000,ALERT,212.83,302.98,59.981,1461045604,"201051344000900","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,380626.8,380626.8,26638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045669,404623.00
04/19/2016 02:00,2,0.000,ALERT,213.29,302.37,59.986,1461045604,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,373105.8,373105.8,26943,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045671,404624.00
04/19/2016 02:00,2,0.000,ALERT,213.06,303.58,59.981,1461045604,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,381849.2,381849.2,26571,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045674,404625.00
04/19/2016 02:00,2,0.000,ALERT,213.06,303.28,59.949,1461045604,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,373440.6,373440.6,27043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045675,404626.00
04/19/2016 02:00,2,0.000,ALERT,213.29,303.28,59.996,1461045604,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,368192.3,368192.3,27303,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045677,404627.00
04/19/2016 02:00,2,0.000,ALERT,213.51,303.28,59.991,1461045604,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,375018.1,375018.1,26717,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461045679,404628.00
04/19/2016 02:00,2,0.000,ALERT,212.83,300.87,59.986,1461045604,"274151322000087","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,612248.3,612248.3,20531,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461045681,404629.00
04/19/2016 02:15,2,0.000,ALERT,213.74,303.58,59.986,1461046503,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.08,0.0,0.0,0.000,374593.9,374593.9,26861,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046505,404630.00
04/19/2016 02:15,2,0.000,ALERT,213.06,301.77,59.986,1461046503,"274151322000085","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,640807.2,640807.2,20470,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046507,404631.00
04/19/2016 02:15,2,0.000,ALERT,213.96,303.28,59.996,1461046503,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,365461.3,365461.3,27320,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046509,404632.00
04/19/2016 02:15,2,0.000,ALERT,213.51,303.58,60.018,1461046503,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,366727.0,366727.0,27266,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046511,404633.00
04/19/2016 02:15,2,0.000,ALERT,213.29,302.98,59.996,1461046503,"201051344000646","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,371014.7,371014.7,31824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046513,404634.00
04/19/2016 02:15,2,0.000,ALERT,212.61,301.47,59.996,1461046503,"274151322000052","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,650572.8,650572.8,20693,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046514,404635.00
04/19/2016 02:15,2,0.000,ALERT,213.74,302.98,60.002,1461046503,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,376930.5,376930.5,31828,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046516,404636.00
04/19/2016 02:15,2,0.000,ALERT,213.51,303.58,60.028,1461046503,"201051344001230","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,374832.6,374832.6,31621,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046518,404637.00
04/19/2016 02:15,2,0.000,ALERT,214.19,304.18,60.002,1461046503,"201051344000582","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,368380.3,368380.3,31799,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046520,404638.00
04/19/2016 02:15,2,0.000,ALERT,213.29,302.98,60.012,1461046503,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,379978.0,379978.0,31738,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046522,404639.00
04/19/2016 02:15,2,0.000,ALERT,213.06,301.47,59.996,1461046503,"274151322000094","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,522009.8,522009.8,21602,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046524,404640.00
04/19/2016 02:15,2,0.000,ALERT,213.29,303.88,59.996,1461046503,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,380216.2,380216.2,7341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046525,404641.00
04/19/2016 02:15,2,0.000,ALERT,213.29,303.28,60.002,1461046503,"201051344000890","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,377130.6,377130.6,31760,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046527,404642.00
04/19/2016 02:15,2,0.000,ALERT,213.74,302.98,59.996,1461046503,"201051344000438","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,379278.0,379278.0,31766,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046529,404643.00
04/19/2016 02:15,2,0.000,ALERT,213.96,302.68,59.996,1461046503,"201051344000417","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,372422.7,372422.7,31917,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046531,404644.00
04/19/2016 02:15,2,0.000,ALERT,213.06,302.07,59.996,1461046503,"274151322000083","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,644800.7,644800.7,20751,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046533,404645.00
04/19/2016 02:15,2,0.000,ALERT,213.51,302.37,59.996,1461046503,"274151322000076","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,685966.0,685966.0,20751,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046534,404646.00
04/19/2016 02:15,2,0.000,ALERT,213.29,304.18,60.018,1461046503,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,365853.0,365853.0,27000,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046536,404647.00
04/19/2016 02:15,2,0.000,ALERT,213.06,303.28,59.996,1461046503,"274151322000095","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,678988.7,678988.7,20651,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046538,404648.00
04/19/2016 02:15,2,0.000,ALERT,213.29,303.28,59.996,1461046503,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,363200.3,363200.3,27288,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046540,404649.00
04/19/2016 02:15,2,0.000,ALERT,213.29,302.07,60.002,1461046503,"201051344001025","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,376859.6,376859.6,31808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046542,404650.00
04/19/2016 02:15,2,0.000,ALERT,213.06,303.58,59.965,1461046503,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,373797.8,373797.8,27212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046544,404651.00
04/19/2016 02:15,2,0.000,ALERT,213.96,303.28,59.991,1461046503,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,372281.1,372281.1,26806,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046545,404652.00
04/19/2016 02:15,2,0.000,ALERT,213.96,302.98,59.975,1461046503,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,378847.4,378847.4,31635,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046547,404653.00
04/19/2016 02:15,2,0.000,ALERT,213.74,302.37,59.986,1461046503,"201051344000917","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,375979.1,375979.1,31636,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046549,404654.00
04/19/2016 02:15,2,0.000,ALERT,213.96,303.28,59.986,1461046503,"201051344001145","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,381117.0,381117.0,31497,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046551,404655.00
04/19/2016 02:15,2,0.000,ALERT,213.74,302.07,59.991,1461046503,"201051344000651","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,373058.9,373058.9,31863,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046552,404656.00
04/19/2016 02:15,2,0.000,ALERT,212.61,301.17,59.996,1461046503,"274151322000088","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,624361.3,624361.3,20433,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046554,404657.00
04/19/2016 02:15,2,0.000,ALERT,213.51,301.47,59.965,1461046503,"274151322000068","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,521683.0,521683.0,21810,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046556,404658.00
04/19/2016 02:15,2,0.000,ALERT,213.29,302.68,59.959,1461046503,"201051344001135","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,369432.2,369432.2,31816,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046558,404659.00
04/19/2016 02:15,2,0.000,ALERT,213.06,304.18,59.986,1461046503,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,377008.9,377008.9,27248,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046560,404660.00
04/19/2016 02:15,2,0.000,ALERT,213.74,302.68,59.991,1461046503,"201051344001203","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,376021.9,376021.9,31817,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046562,404661.00
04/19/2016 02:15,2,0.000,ALERT,212.61,302.68,59.944,1461046503,"274151322000054","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,638085.4,638085.4,20458,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046563,404662.00
04/19/2016 02:15,2,0.000,ALERT,213.74,302.98,59.938,1461046503,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,365192.9,365192.9,27253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046565,404663.00
04/19/2016 02:15,2,0.000,ALERT,213.51,302.98,59.970,1461046503,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,374911.8,374911.8,31688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046567,404664.00
04/19/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1461046503,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,380626.8,380626.8,26640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046569,404665.00
04/19/2016 02:15,2,0.000,ALERT,213.74,302.98,59.996,1461046503,"201051344000648","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,373105.8,373105.8,26945,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046570,404666.00
04/19/2016 02:15,2,0.000,ALERT,213.51,303.88,59.991,1461046503,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,381849.2,381849.2,26573,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046572,404667.00
04/19/2016 02:15,2,0.000,ALERT,213.29,303.58,59.975,1461046503,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,373440.6,373440.6,27045,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461046574,404668.00
04/19/2016 02:15,2,0.000,ALERT,213.51,303.58,60.002,1461046503,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,368192.3,368192.3,27305,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046576,404669.00
04/19/2016 02:15,2,0.000,ALERT,213.74,303.88,59.996,1461046503,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,375018.1,375018.1,26719,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046578,404670.00
04/19/2016 02:15,2,0.000,ALERT,212.83,301.17,60.007,1461046503,"274151322000087","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,612248.3,612248.3,20533,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461046579,404671.00
04/19/2016 02:30,2,0.000,ALERT,213.96,303.58,59.949,1461047403,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,374593.9,374593.9,26863,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461047405,404672.00
04/19/2016 02:30,2,0.000,ALERT,213.06,302.07,59.965,1461047403,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,640807.2,640807.2,20472,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047407,404673.00
04/19/2016 02:30,2,0.000,ALERT,214.19,303.58,59.944,1461047403,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,365461.3,365461.3,27322,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047409,404674.00
04/19/2016 02:30,2,0.000,ALERT,213.51,303.58,59.959,1461047403,"201051344000469","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,366727.0,366727.0,27268,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047411,404675.00
04/19/2016 02:30,2,0.000,ALERT,213.29,302.98,59.959,1461047403,"201051344000646","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,371014.7,371014.7,31826,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047412,404676.00
04/19/2016 02:30,2,0.000,ALERT,212.83,301.77,59.970,1461047403,"274151322000052","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,650572.8,650572.8,20695,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047414,404677.00
04/19/2016 02:30,2,0.000,ALERT,213.96,303.28,59.965,1461047403,"201051344000585","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,376930.5,376930.5,31830,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461047416,404678.00
04/19/2016 02:30,2,0.000,ALERT,213.74,303.58,59.965,1461047403,"201051344001230","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,374832.6,374832.6,31623,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047418,404679.00
04/19/2016 02:30,2,0.000,ALERT,214.19,304.18,59.965,1461047403,"201051344000582","219011344069620",0.00,2.00,0,302.07,305.38,0.0,0.0,0.000,368380.3,368380.3,31801,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047420,404680.00
04/19/2016 02:30,2,0.000,ALERT,213.29,303.28,59.954,1461047403,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,379978.0,379978.0,31740,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047421,404681.00
04/19/2016 02:30,2,0.000,ALERT,213.06,301.47,59.959,1461047403,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,522009.8,522009.8,21604,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047423,404682.00
04/19/2016 02:30,2,0.000,ALERT,213.29,303.88,59.954,1461047403,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,380216.2,380216.2,7343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047425,404683.00
04/19/2016 02:30,2,0.000,ALERT,213.74,303.58,59.954,1461047403,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,377130.6,377130.6,31762,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461047427,404684.00
04/19/2016 02:30,2,0.000,ALERT,213.74,302.98,59.949,1461047403,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,379278.0,379278.0,31768,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047429,404685.00
04/19/2016 02:30,2,0.000,ALERT,213.96,302.68,59.928,1461047403,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,372422.7,372422.7,31919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047430,404686.00
