ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 02:30,2,0.000,ALERT,213.06,302.07,59.922,1461047403,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,644800.7,644800.7,20753,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047432,404687.00
04/19/2016 02:30,2,0.000,ALERT,213.51,302.07,59.959,1461047403,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,685966.0,685966.0,20753,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047434,404688.00
04/19/2016 02:30,2,0.000,ALERT,213.51,304.18,59.954,1461047403,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,365853.0,365853.0,27002,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047436,404689.00
04/19/2016 02:30,2,0.000,ALERT,213.06,303.28,59.944,1461047403,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,678988.7,678988.7,20653,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047438,404690.00
04/19/2016 02:30,2,0.000,ALERT,213.29,303.28,59.933,1461047403,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,363200.3,363200.3,27290,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047439,404691.00
04/19/2016 02:30,2,0.000,ALERT,213.51,302.37,59.991,1461047403,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,376859.6,376859.6,31810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461047441,404692.00
04/19/2016 02:30,2,0.000,ALERT,213.29,303.58,59.944,1461047403,"201051344000458","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,373797.8,373797.8,27214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461047443,404693.00
04/19/2016 02:30,2,0.000,ALERT,213.96,303.28,59.922,1461047403,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,372281.1,372281.1,26808,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461047445,404694.00
04/19/2016 02:30,2,0.000,ALERT,214.19,303.28,59.954,1461047403,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,378847.4,378847.4,31637,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047447,404695.00
04/19/2016 02:30,2,0.000,ALERT,213.74,302.37,59.933,1461047403,"201051344000917","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,375979.1,375979.1,31638,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047448,404696.00
04/19/2016 02:30,2,0.000,ALERT,213.96,303.28,59.944,1461047403,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,381117.0,381117.0,31499,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047450,404697.00
04/19/2016 02:30,2,0.000,ALERT,213.74,302.68,59.949,1461047403,"201051344000651","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,373058.9,373058.9,31865,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461047452,404698.00
04/19/2016 02:30,2,0.000,ALERT,212.61,302.07,59.912,1461047403,"274151322000088","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,624361.3,624361.3,20435,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047454,404699.00
04/19/2016 02:30,2,0.000,ALERT,213.74,301.47,59.938,1461047403,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,521683.0,521683.0,21812,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047456,404700.00
04/19/2016 02:30,2,0.000,ALERT,213.51,303.28,59.954,1461047403,"201051344001135","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,369432.2,369432.2,31818,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047457,404701.00
04/19/2016 02:30,2,0.000,ALERT,213.06,303.88,59.933,1461047403,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,377008.9,377008.9,27250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047459,404702.00
04/19/2016 02:30,2,0.000,ALERT,213.74,302.98,59.954,1461047403,"201051344001203","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,376021.9,376021.9,31819,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047461,404703.00
04/19/2016 02:30,2,0.000,ALERT,212.83,302.37,59.944,1461047403,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,638085.4,638085.4,20460,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047463,404704.00
04/19/2016 02:30,2,0.000,ALERT,213.74,302.98,59.944,1461047403,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,365192.9,365192.9,27255,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047465,404705.00
04/19/2016 02:30,2,0.000,ALERT,213.74,302.98,59.949,1461047403,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,374911.8,374911.8,31690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047467,404706.00
04/19/2016 02:30,2,0.000,ALERT,213.29,303.28,59.944,1461047403,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,380626.8,380626.8,26642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047468,404707.00
04/19/2016 02:30,2,0.000,ALERT,213.51,302.68,59.949,1461047403,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,373105.8,373105.8,26947,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047470,404708.00
04/19/2016 02:30,2,0.000,ALERT,213.51,304.18,59.954,1461047403,"201051344000569","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,381849.2,381849.2,26575,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047472,404709.00
04/19/2016 02:30,2,0.000,ALERT,213.51,303.88,59.959,1461047403,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,373440.6,373440.6,27047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461047474,404710.00
04/19/2016 02:30,2,0.000,ALERT,213.51,303.58,59.959,1461047403,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,368192.3,368192.3,27307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461047476,404711.00
04/19/2016 02:30,2,0.000,ALERT,213.96,304.18,59.965,1461047403,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,375018.1,375018.1,26721,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047477,404712.00
04/19/2016 02:30,2,0.000,ALERT,213.06,301.77,59.991,1461047403,"274151322000087","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,612248.3,612248.3,20535,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461047479,404713.00
04/19/2016 02:45,2,0.000,ALERT,213.96,303.88,59.975,1461048304,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,374593.9,374593.9,26865,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048306,404714.00
04/19/2016 02:45,2,0.000,ALERT,213.06,302.68,59.959,1461048304,"274151322000085","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,640807.2,640807.2,20474,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048308,404715.00
04/19/2016 02:45,2,0.000,ALERT,213.96,303.58,60.007,1461048304,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,365461.3,365461.3,27324,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048309,404716.00
04/19/2016 02:45,2,0.000,ALERT,213.51,303.88,59.970,1461048304,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,366727.0,366727.0,27270,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048311,404717.00
04/19/2016 02:45,2,0.000,ALERT,213.29,302.98,59.965,1461048304,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,371014.7,371014.7,31828,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048313,404718.00
04/19/2016 02:45,2,0.000,ALERT,212.83,302.68,59.986,1461048304,"274151322000052","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,650572.8,650572.8,20697,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048315,404719.00
04/19/2016 02:45,2,0.000,ALERT,213.74,303.28,59.975,1461048304,"201051344000585","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,376930.5,376930.5,31832,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048317,404720.00
04/19/2016 02:45,2,0.000,ALERT,213.51,303.58,59.981,1461048304,"201051344001230","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,374832.6,374832.6,31625,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048318,404721.00
04/19/2016 02:45,2,0.000,ALERT,214.19,304.18,59.986,1461048304,"201051344000582","219011344069620",0.00,2.00,0,302.37,305.38,0.0,0.0,0.000,368380.3,368380.3,31803,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048320,404722.00
04/19/2016 02:45,2,0.000,ALERT,213.06,302.98,59.975,1461048304,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,379978.0,379978.0,31742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048322,404723.00
04/19/2016 02:45,2,0.000,ALERT,213.06,301.47,59.986,1461048304,"274151322000094","219011344069620",0.00,2.50,0,300.27,302.98,0.0,0.0,0.000,522009.8,522009.8,21606,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048324,404724.00
04/19/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1461048304,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,380216.2,380216.2,7345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048326,404725.00
04/19/2016 02:45,2,0.000,ALERT,213.51,303.88,59.986,1461048304,"201051344000890","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,377130.6,377130.6,31764,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048327,404726.00
04/19/2016 02:45,2,0.000,ALERT,213.74,303.28,59.981,1461048304,"201051344000438","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,379278.0,379278.0,31770,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048329,404727.00
04/19/2016 02:45,2,0.000,ALERT,213.74,302.68,59.981,1461048304,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,372422.7,372422.7,31921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048331,404728.00
04/19/2016 02:45,2,0.000,ALERT,213.06,302.98,59.949,1461048304,"274151322000083","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,644800.7,644800.7,20755,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048333,404729.00
04/19/2016 02:45,2,0.000,ALERT,213.74,302.07,59.981,1461048304,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,685966.0,685966.0,20755,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048335,404730.00
04/19/2016 02:45,2,0.000,ALERT,213.51,304.78,59.996,1461048304,"201051344000868","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,365853.0,365853.0,27004,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048336,404731.00
04/19/2016 02:45,2,0.000,ALERT,213.06,303.58,59.949,1461048304,"274151322000095","219011344069620",0.00,2.50,0,301.77,304.48,0.0,0.0,0.000,678988.7,678988.7,20655,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048338,404732.00
04/19/2016 02:45,2,0.000,ALERT,213.06,303.58,59.991,1461048304,"201051344000988","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,363200.3,363200.3,27292,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048340,404733.00
04/19/2016 02:45,2,0.000,ALERT,213.29,302.37,59.996,1461048304,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,376859.6,376859.6,31812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048342,404734.00
04/19/2016 02:45,2,0.000,ALERT,213.06,303.88,60.028,1461048304,"201051344000458","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,373797.8,373797.8,27216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048344,404735.00
04/19/2016 02:45,2,0.000,ALERT,213.96,303.88,59.996,1461048304,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,372281.1,372281.1,26810,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048346,404736.00
04/19/2016 02:45,2,0.000,ALERT,213.96,302.98,59.986,1461048304,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,378847.4,378847.4,31639,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048347,404737.00
04/19/2016 02:45,2,0.000,ALERT,213.74,302.68,59.986,1461048304,"201051344000917","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,375979.1,375979.1,31640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048349,404738.00
04/19/2016 02:45,2,0.000,ALERT,213.96,303.58,60.012,1461048304,"201051344001145","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,381117.0,381117.0,31501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048351,404739.00
04/19/2016 02:45,2,0.000,ALERT,213.51,302.07,59.981,1461048304,"201051344000651","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,373058.9,373058.9,31867,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048353,404740.00
04/19/2016 02:45,2,0.000,ALERT,212.83,302.37,59.981,1461048304,"274151322000088","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,624361.3,624361.3,20437,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048355,404741.00
04/19/2016 02:45,2,0.000,ALERT,213.74,301.77,59.959,1461048304,"274151322000068","219011344069620",0.00,4.00,0,299.97,302.68,0.0,0.0,0.000,521683.0,521683.0,21814,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048356,404742.00
04/19/2016 02:45,2,0.000,ALERT,213.29,302.98,59.975,1461048304,"201051344001135","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,369432.2,369432.2,31820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048358,404743.00
04/19/2016 02:45,2,0.000,ALERT,213.06,304.48,59.981,1461048304,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,377008.9,377008.9,27252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048360,404744.00
04/19/2016 02:45,2,0.000,ALERT,213.74,302.98,59.986,1461048304,"201051344001203","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,376021.9,376021.9,31821,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048362,404745.00
04/19/2016 02:45,2,0.000,ALERT,212.83,303.28,59.970,1461048304,"274151322000054","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,638085.4,638085.4,20462,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048364,404746.00
04/19/2016 02:45,2,0.000,ALERT,213.74,303.58,60.002,1461048304,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,365192.9,365192.9,27257,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048365,404747.00
04/19/2016 02:45,2,0.000,ALERT,213.74,303.28,59.981,1461048304,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,374911.8,374911.8,31692,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048367,404748.00
04/19/2016 02:45,2,0.000,ALERT,213.29,303.88,60.007,1461048304,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,380626.8,380626.8,26644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048369,404749.00
04/19/2016 02:45,2,0.000,ALERT,213.74,303.28,59.944,1461048304,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,373105.8,373105.8,26949,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048371,404750.00
04/19/2016 02:45,2,0.000,ALERT,213.51,304.78,60.007,1461048304,"201051344000569","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,381849.2,381849.2,26577,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461048373,404751.00
04/19/2016 02:45,2,0.000,ALERT,213.29,303.88,59.986,1461048304,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,373440.6,373440.6,27049,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048374,404752.00
04/19/2016 02:45,2,0.000,ALERT,213.51,304.18,60.034,1461048304,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,368192.3,368192.3,27309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048376,404753.00
04/19/2016 02:45,2,0.000,ALERT,213.96,304.48,59.986,1461048304,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,375018.1,375018.1,26723,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048378,404754.00
04/19/2016 02:45,2,0.000,ALERT,213.29,301.47,59.986,1461048304,"274151322000087","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,612248.3,612248.3,20537,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461048380,404755.00
04/19/2016 03:00,2,0.000,ALERT,213.96,304.18,60.039,1461049204,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,374593.9,374593.9,26867,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049206,404756.00
04/19/2016 03:00,2,0.000,ALERT,213.06,302.07,60.002,1461049204,"274151322000085","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,640807.2,640807.2,20476,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049207,404757.00
04/19/2016 03:00,2,0.000,ALERT,213.96,303.58,60.034,1461049204,"201051344000633","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,365461.3,365461.3,27326,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461049209,404758.00
04/19/2016 03:00,2,0.000,ALERT,213.51,303.58,60.012,1461049204,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,366727.0,366727.0,27272,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049211,404759.00
04/19/2016 03:00,2,0.000,ALERT,213.51,303.58,60.018,1461049204,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,371014.7,371014.7,31830,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461049213,404760.00
04/19/2016 03:00,2,0.000,ALERT,212.61,302.98,60.012,1461049204,"274151322000052","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,650572.8,650572.8,20699,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049215,404761.00
04/19/2016 03:00,2,0.000,ALERT,213.96,303.58,60.018,1461049204,"201051344000585","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,376930.5,376930.5,31834,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461049216,404762.00
04/19/2016 03:00,2,0.000,ALERT,213.74,303.88,60.018,1461049204,"201051344001230","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,374832.6,374832.6,31627,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049218,404763.00
04/19/2016 03:00,2,0.000,ALERT,214.19,304.48,60.034,1461049204,"201051344000582","219011344069620",0.00,2.00,0,302.37,305.68,0.0,0.0,0.000,368380.3,368380.3,31805,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049220,404764.00
04/19/2016 03:00,2,0.000,ALERT,213.29,303.28,60.012,1461049204,"201051344000955","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,379978.0,379978.0,31744,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461049222,404765.00
04/19/2016 03:00,2,0.000,ALERT,212.83,301.77,60.002,1461049204,"274151322000094","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,522009.8,522009.8,21608,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049224,404766.00
04/19/2016 03:00,2,0.000,ALERT,213.51,304.18,60.028,1461049204,"201051344000579","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,380216.2,380216.2,7347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461049225,404767.00
04/19/2016 03:00,2,0.000,ALERT,213.74,304.18,60.012,1461049204,"201051344000890","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,377130.6,377130.6,31766,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049227,404768.00
04/19/2016 03:00,2,0.000,ALERT,213.96,303.58,60.012,1461049204,"201051344000438","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,379278.0,379278.0,31772,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049229,404769.00
04/19/2016 03:00,2,0.000,ALERT,213.74,302.68,60.023,1461049204,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,372422.7,372422.7,31923,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049231,404770.00
04/19/2016 03:00,2,0.000,ALERT,213.06,302.98,59.996,1461049204,"274151322000083","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,644800.7,644800.7,20757,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049232,404771.00
04/19/2016 03:00,2,0.000,ALERT,213.29,302.07,60.023,1461049204,"274151322000076","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,685966.0,685966.0,20757,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049234,404772.00
04/19/2016 03:00,2,0.000,ALERT,213.51,304.48,60.007,1461049204,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,365853.0,365853.0,27006,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049236,404773.00
04/19/2016 03:00,2,0.000,ALERT,213.06,303.28,59.991,1461049204,"274151322000095","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,678988.7,678988.7,20657,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049238,404774.00
04/19/2016 03:00,2,0.000,ALERT,213.06,303.28,59.991,1461049204,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,363200.3,363200.3,27294,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461049240,404775.00
04/19/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1461049204,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,376859.6,376859.6,31814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461049242,404776.00
04/19/2016 03:00,2,0.000,ALERT,213.29,303.58,59.986,1461049204,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,373797.8,373797.8,27218,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461049243,404777.00
04/19/2016 03:00,2,0.000,ALERT,213.74,303.28,59.996,1461049204,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,372281.1,372281.1,26812,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049245,404778.00
04/19/2016 03:00,2,0.000,ALERT,214.19,303.88,59.991,1461049204,"201051344000685","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,378847.4,378847.4,31641,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049247,404779.00
04/19/2016 03:00,2,0.000,ALERT,213.96,302.98,59.959,1461049204,"201051344000917","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,375979.1,375979.1,31642,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049249,404780.00
04/19/2016 03:00,2,0.000,ALERT,213.96,303.58,59.970,1461049204,"201051344001145","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,381117.0,381117.0,31503,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049251,404781.00
04/19/2016 03:00,2,0.000,ALERT,213.96,302.98,60.002,1461049204,"201051344000651","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,373058.9,373058.9,31869,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049252,404782.00
04/19/2016 03:00,2,0.000,ALERT,212.61,301.77,59.975,1461049204,"274151322000088","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,624361.3,624361.3,20439,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049254,404783.00
04/19/2016 03:00,2,0.000,ALERT,213.51,301.77,59.996,1461049204,"274151322000068","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,521683.0,521683.0,21816,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049256,404784.00
04/19/2016 03:00,2,0.000,ALERT,213.51,303.58,59.965,1461049204,"201051344001135","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,369432.2,369432.2,31822,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049258,404785.00
04/19/2016 03:00,2,0.000,ALERT,213.06,304.18,59.944,1461049204,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,377008.9,377008.9,27254,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049259,404786.00
04/19/2016 03:00,2,0.000,ALERT,213.06,301.77,59.996,1461049204,"201051344001203","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,376021.9,376021.9,31823,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049261,404787.00
04/19/2016 03:00,2,0.000,ALERT,212.38,301.47,59.986,1461049204,"274151322000054","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,638085.4,638085.4,20464,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049263,404788.00
04/19/2016 03:00,2,0.000,ALERT,213.29,302.98,59.991,1461049204,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,365192.9,365192.9,27259,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049265,404789.00
04/19/2016 03:00,2,0.000,ALERT,213.06,302.07,60.002,1461049204,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,374911.8,374911.8,31694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049267,404790.00
04/19/2016 03:00,2,0.000,ALERT,213.06,303.58,59.970,1461049204,"201051344000900","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,380626.8,380626.8,26646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049269,404791.00
04/19/2016 03:00,2,0.000,ALERT,213.06,302.37,60.034,1461049204,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,373105.8,373105.8,26951,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049270,404792.00
04/19/2016 03:00,2,0.000,ALERT,213.06,303.88,59.986,1461049204,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,381849.2,381849.2,26579,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049272,404793.00
04/19/2016 03:00,2,0.000,ALERT,213.06,303.58,59.981,1461049204,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,373440.6,373440.6,27051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049274,404794.00
04/19/2016 03:00,2,0.000,ALERT,213.06,302.98,59.986,1461049204,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,368192.3,368192.3,27311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049276,404795.00
04/19/2016 03:00,2,0.000,ALERT,213.51,303.88,59.996,1461049204,"201051344000576","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,375018.1,375018.1,26725,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461049278,404796.00
04/19/2016 03:00,2,0.000,ALERT,212.61,300.87,59.986,1461049204,"274151322000087","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,612248.3,612248.3,20539,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461049279,404797.00
04/19/2016 03:15,2,0.000,ALERT,212.61,302.37,59.970,1461050103,"201051344000645","219011344069620",0.00,3.00,0,290.05,305.68,0.0,0.0,0.000,374593.9,374593.9,26869,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050105,404798.00
04/19/2016 03:15,2,0.000,ALERT,211.93,300.57,59.965,1461050103,"274151322000085","219011344069620",0.00,2.50,0,288.25,303.88,0.0,0.0,0.000,640807.2,640807.2,20478,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050106,404799.00
04/19/2016 03:15,2,0.000,ALERT,212.61,302.07,59.970,1461050103,"201051344000633","219011344069620",0.00,2.00,0,288.25,305.08,0.0,0.0,0.000,365461.3,365461.3,27328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050108,404800.00
04/19/2016 03:15,2,0.000,ALERT,212.16,302.07,59.954,1461050103,"201051344000469","219011344069620",0.00,2.00,0,289.15,305.38,0.0,0.0,0.000,366727.0,366727.0,27274,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050110,404801.00
04/19/2016 03:15,2,0.000,ALERT,211.70,300.57,60.007,1461050103,"201051344000646","219011344069620",0.00,2.50,0,288.25,305.08,0.0,0.0,0.000,371014.7,371014.7,31832,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461050112,404802.00
04/19/2016 03:15,2,0.000,ALERT,211.48,301.17,59.959,1461050103,"274151322000052","219011344069620",0.00,3.00,0,287.95,304.18,0.0,0.0,0.000,650572.8,650572.8,20701,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050114,404803.00
04/19/2016 03:15,2,0.000,ALERT,211.70,300.57,59.954,1461050103,"201051344000585","219011344069620",0.00,3.30,0,287.95,305.08,0.0,0.0,0.000,376930.5,376930.5,31836,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050115,404804.00
04/19/2016 03:15,2,0.000,ALERT,211.70,300.87,59.959,1461050103,"201051344001230","219011344069620",0.00,2.50,0,288.85,305.08,0.0,0.0,0.000,374832.6,374832.6,31629,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050117,404805.00
04/19/2016 03:15,2,0.000,ALERT,212.38,301.47,59.970,1461050103,"201051344000582","219011344069620",0.00,2.00,0,289.45,305.68,0.0,0.0,0.000,368380.3,368380.3,31807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050119,404806.00
04/19/2016 03:15,2,0.000,ALERT,211.25,300.57,59.949,1461050103,"201051344000955","219011344069620",0.00,2.50,0,288.55,305.08,0.0,0.0,0.000,379978.0,379978.0,31746,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050121,404807.00
04/19/2016 03:15,2,0.000,ALERT,212.83,301.77,59.975,1461050103,"274151322000094","219011344069620",0.00,2.00,0,287.95,302.98,0.0,0.0,0.000,522009.8,522009.8,21610,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050123,404808.00
04/19/2016 03:15,2,0.000,ALERT,213.29,304.48,59.959,1461050103,"201051344000579","219011344069620",0.00,3.00,0,290.65,306.28,0.0,0.0,0.000,380216.2,380216.2,7349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461050125,404809.00
04/19/2016 03:15,2,0.000,ALERT,212.61,302.37,59.965,1461050103,"201051344000890","219011344069620",0.00,3.30,0,289.45,305.98,0.0,0.0,0.000,377130.6,377130.6,31768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050126,404810.00
04/19/2016 03:15,2,0.000,ALERT,213.06,302.07,59.965,1461050103,"201051344000438","219011344069620",0.00,2.00,0,288.85,305.38,0.0,0.0,0.000,379278.0,379278.0,31774,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050128,404811.00
04/19/2016 03:15,2,0.000,ALERT,213.06,301.47,59.981,1461050103,"201051344000417","219011344069620",0.00,3.00,0,287.95,304.18,0.0,0.0,0.000,372422.7,372422.7,31925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050130,404812.00
04/19/2016 03:15,2,0.000,ALERT,213.06,302.98,59.965,1461050103,"274151322000083","219011344069620",0.00,3.00,0,288.55,304.18,0.0,0.0,0.000,644800.7,644800.7,20759,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461050132,404813.00
04/19/2016 03:15,2,0.000,ALERT,213.51,302.68,59.959,1461050103,"274151322000076","219011344069620",0.00,3.30,0,288.25,304.18,0.0,0.0,0.000,685966.0,685966.0,20759,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050134,404814.00
04/19/2016 03:15,2,0.000,ALERT,213.06,304.48,59.965,1461050103,"201051344000868","219011344069620",0.00,2.50,0,290.65,306.28,0.0,0.0,0.000,365853.0,365853.0,27008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050136,404815.00
04/19/2016 03:15,2,0.000,ALERT,212.83,303.28,59.922,1461050103,"274151322000095","219011344069620",0.00,2.00,0,289.45,304.78,0.0,0.0,0.000,678988.7,678988.7,20659,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050137,404816.00
04/19/2016 03:15,2,0.000,ALERT,213.06,303.58,60.018,1461050103,"201051344000988","219011344069620",0.00,3.00,0,287.35,305.08,0.0,0.0,0.000,363200.3,363200.3,27296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050139,404817.00
04/19/2016 03:15,2,0.000,ALERT,212.38,300.87,59.965,1461050103,"201051344001025","219011344069620",0.00,2.00,0,288.25,305.68,0.0,0.0,0.000,376859.6,376859.6,31816,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461050141,404818.00
04/19/2016 03:15,2,0.000,ALERT,213.06,303.88,59.970,1461050103,"201051344000458","219011344069620",0.00,3.70,0,290.05,306.28,0.0,0.0,0.000,373797.8,373797.8,27220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050143,404819.00
04/19/2016 03:15,2,0.000,ALERT,213.74,303.88,59.965,1461050103,"201051344000853","219011344069620",0.00,2.00,0,290.05,305.68,0.0,0.0,0.000,372281.1,372281.1,26814,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050145,404820.00
04/19/2016 03:15,2,0.000,ALERT,213.06,301.77,59.965,1461050103,"201051344000685","219011344069620",0.00,2.50,0,288.55,305.38,0.0,0.0,0.000,378847.4,378847.4,31643,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461050146,404821.00
04/19/2016 03:15,2,0.000,ALERT,213.06,301.47,59.970,1461050103,"201051344000917","219011344069620",0.00,3.30,0,287.35,304.48,0.0,0.0,0.000,375979.1,375979.1,31644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461050148,404822.00
04/19/2016 03:15,2,0.000,ALERT,213.29,302.37,59.949,1461050103,"201051344001145","219011344069620",0.00,2.50,0,289.15,305.68,0.0,0.0,0.000,381117.0,381117.0,31505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050150,404823.00
04/19/2016 03:15,2,0.000,ALERT,212.83,301.17,59.970,1461050103,"201051344000651","219011344069620",0.00,1.00,0,288.25,304.78,0.0,0.0,0.000,373058.9,373058.9,31871,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461050152,404824.00
04/19/2016 03:15,2,0.000,ALERT,212.61,301.47,59.965,1461050103,"274151322000088","219011344069620",0.00,3.30,0,287.95,303.58,0.0,0.0,0.000,624361.3,624361.3,20441,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050154,404825.00
04/19/2016 03:15,2,0.000,ALERT,213.51,301.17,59.954,1461050103,"274151322000068","219011344069620",0.00,3.70,0,287.65,302.98,0.0,0.0,0.000,521683.0,521683.0,21818,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050155,404826.00
04/19/2016 03:15,2,0.000,ALERT,212.38,302.07,59.975,1461050103,"201051344001135","219011344069620",0.00,2.00,0,288.85,305.68,0.0,0.0,0.000,369432.2,369432.2,31824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050157,404827.00
04/19/2016 03:15,2,0.000,ALERT,212.83,304.18,59.954,1461050103,"201051344000594","219011344069620",0.00,3.00,0,289.75,305.68,0.0,0.0,0.000,377008.9,377008.9,27256,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050159,404828.00
04/19/2016 03:15,2,0.000,ALERT,212.83,301.47,59.975,1461050103,"201051344001203","219011344069620",0.00,2.00,0,288.55,305.38,0.0,0.0,0.000,376021.9,376021.9,31825,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050161,404829.00
04/19/2016 03:15,2,0.000,ALERT,212.83,302.98,59.970,1461050103,"274151322000054","219011344069620",0.00,3.70,0,288.25,303.88,0.0,0.0,0.000,638085.4,638085.4,20466,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050163,404830.00
04/19/2016 03:15,2,0.000,ALERT,213.51,303.28,59.959,1461050103,"201051344000867","219011344069620",0.00,3.30,0,289.45,305.98,0.0,0.0,0.000,365192.9,365192.9,27261,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050164,404831.00
