ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 03:15,2,0.000,ALERT,212.83,301.77,60.023,1461050103,"201051344001093","219011344069620",0.00,3.70,0,288.25,303.58,0.0,0.0,0.000,374911.8,374911.8,31696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050166,404832.00
04/19/2016 03:15,2,0.000,ALERT,213.06,303.88,59.986,1461050103,"201051344000900","219011344069620",0.00,2.00,0,289.75,305.38,0.0,0.0,0.000,380626.8,380626.8,26648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050168,404833.00
04/19/2016 03:15,2,0.000,ALERT,213.51,303.58,60.007,1461050103,"201051344000648","219011344069620",0.00,1.50,0,289.45,305.68,0.0,0.0,0.000,373105.8,373105.8,26953,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050170,404834.00
04/19/2016 03:15,2,0.000,ALERT,213.29,304.48,59.975,1461050103,"201051344000569","219011344069620",0.00,2.50,0,290.65,306.58,0.0,0.0,0.000,381849.2,381849.2,26581,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050172,404835.00
04/19/2016 03:15,2,0.000,ALERT,213.29,303.88,59.986,1461050103,"201051344000983","219011344069620",0.00,2.50,0,290.35,305.98,0.0,0.0,0.000,373440.6,373440.6,27053,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050174,404836.00
04/19/2016 03:15,2,0.000,ALERT,213.29,303.88,59.975,1461050103,"201051344001158","219011344069620",0.00,2.00,0,289.45,305.08,0.0,0.0,0.000,368192.3,368192.3,27313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050175,404837.00
04/19/2016 03:15,2,0.000,ALERT,213.74,304.48,60.002,1461050103,"201051344000576","219011344069620",0.00,2.00,0,290.05,305.68,0.0,0.0,0.000,375018.1,375018.1,26727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461050177,404838.00
04/19/2016 03:15,2,0.000,ALERT,213.06,301.47,59.991,1461050103,"274151322000087","219011344069620",0.00,3.70,0,287.05,302.68,0.0,0.0,0.000,612248.3,612248.3,20541,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461050179,404839.00
04/19/2016 03:30,2,0.000,ALERT,213.74,303.88,59.991,1461051004,"201051344000645","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,374593.9,374593.9,26871,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051006,404840.00
04/19/2016 03:30,2,0.000,ALERT,213.06,302.07,59.991,1461051004,"274151322000085","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,640807.2,640807.2,20480,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051007,404841.00
04/19/2016 03:30,2,0.000,ALERT,213.96,303.58,59.986,1461051004,"201051344000633","219011344069620",0.00,2.00,0,298.47,305.08,0.0,0.0,0.000,365461.3,365461.3,27330,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051009,404842.00
04/19/2016 03:30,2,0.000,ALERT,213.29,304.18,59.996,1461051004,"201051344000469","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,366727.0,366727.0,27276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051011,404843.00
04/19/2016 03:30,2,0.000,ALERT,212.38,302.07,59.991,1461051004,"201051344000646","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,371014.7,371014.7,31834,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051013,404844.00
04/19/2016 03:30,2,0.000,ALERT,212.38,302.37,59.991,1461051004,"274151322000052","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,650572.8,650572.8,20703,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051015,404845.00
04/19/2016 03:30,2,0.000,ALERT,212.83,302.37,60.012,1461051004,"201051344000585","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,376930.5,376930.5,31838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051017,404846.00
04/19/2016 03:30,2,0.000,ALERT,212.61,302.07,59.986,1461051004,"201051344001230","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,374832.6,374832.6,31631,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051019,404847.00
04/19/2016 03:30,2,0.000,ALERT,213.29,302.98,59.996,1461051004,"201051344000582","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,368380.3,368380.3,31809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051020,404848.00
04/19/2016 03:30,2,0.000,ALERT,212.38,301.77,59.991,1461051004,"201051344000955","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,379978.0,379978.0,31748,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051022,404849.00
04/19/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1461051004,"274151322000094","219011344069620",0.00,2.50,0,300.27,303.28,0.0,0.0,0.000,522009.8,522009.8,21612,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051024,404850.00
04/19/2016 03:30,2,0.000,ALERT,213.29,304.78,60.023,1461051004,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,380216.2,380216.2,7351,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051026,404851.00
04/19/2016 03:30,2,0.000,ALERT,212.61,302.37,59.986,1461051004,"201051344000890","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,377130.6,377130.6,31770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051028,404852.00
04/19/2016 03:30,2,0.000,ALERT,212.83,301.47,59.986,1461051004,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,379278.0,379278.0,31776,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051029,404853.00
04/19/2016 03:30,2,0.000,ALERT,212.83,301.17,59.981,1461051004,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,372422.7,372422.7,31927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051031,404854.00
04/19/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1461051004,"274151322000083","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,644800.7,644800.7,20761,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051033,404855.00
04/19/2016 03:30,2,0.000,ALERT,213.29,302.07,60.018,1461051004,"274151322000076","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,685966.0,685966.0,20761,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051035,404856.00
04/19/2016 03:30,2,0.000,ALERT,213.29,304.78,59.975,1461051004,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,365853.0,365853.0,27010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051037,404857.00
04/19/2016 03:30,2,0.000,ALERT,212.83,303.28,59.975,1461051004,"274151322000095","219011344069620",0.00,2.00,0,302.07,304.78,0.0,0.0,0.000,678988.7,678988.7,20661,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051039,404858.00
04/19/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1461051004,"201051344000988","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,363200.3,363200.3,27298,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051041,404859.00
04/19/2016 03:30,2,0.000,ALERT,212.38,300.87,59.970,1461051004,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,376859.6,376859.6,31818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051042,404860.00
04/19/2016 03:30,2,0.000,ALERT,213.06,303.88,59.965,1461051004,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,373797.8,373797.8,27222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051044,404861.00
04/19/2016 03:30,2,0.000,ALERT,213.96,304.18,59.991,1461051004,"201051344000853","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,372281.1,372281.1,26816,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051046,404862.00
04/19/2016 03:30,2,0.000,ALERT,213.06,301.77,60.012,1461051004,"201051344000685","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,378847.4,378847.4,31645,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051048,404863.00
04/19/2016 03:30,2,0.000,ALERT,212.83,301.47,59.965,1461051004,"201051344000917","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,375979.1,375979.1,31646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051050,404864.00
04/19/2016 03:30,2,0.000,ALERT,213.06,302.37,59.975,1461051004,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,381117.0,381117.0,31507,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051052,404865.00
04/19/2016 03:30,2,0.000,ALERT,212.83,301.17,59.965,1461051004,"201051344000651","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,373058.9,373058.9,31873,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051053,404866.00
04/19/2016 03:30,2,0.000,ALERT,212.38,301.47,59.938,1461051004,"274151322000088","219011344069620",0.00,3.30,0,300.57,303.58,0.0,0.0,0.000,624361.3,624361.3,20443,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051055,404867.00
04/19/2016 03:30,2,0.000,ALERT,213.51,301.17,59.938,1461051004,"274151322000068","219011344069620",0.00,3.70,0,300.27,302.98,0.0,0.0,0.000,521683.0,521683.0,21820,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051057,404868.00
04/19/2016 03:30,2,0.000,ALERT,212.38,302.07,60.007,1461051004,"201051344001135","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,369432.2,369432.2,31826,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051059,404869.00
04/19/2016 03:30,2,0.000,ALERT,213.06,304.78,59.965,1461051004,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,377008.9,377008.9,27258,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051060,404870.00
04/19/2016 03:30,2,0.000,ALERT,212.83,301.77,59.965,1461051004,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,376021.9,376021.9,31827,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051062,404871.00
04/19/2016 03:30,2,0.000,ALERT,212.61,302.68,59.954,1461051004,"274151322000054","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,638085.4,638085.4,20468,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051064,404872.00
04/19/2016 03:30,2,0.000,ALERT,213.51,303.58,59.970,1461051004,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,365192.9,365192.9,27263,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051066,404873.00
04/19/2016 03:30,2,0.000,ALERT,212.83,302.07,59.975,1461051004,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,374911.8,374911.8,31698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051068,404874.00
04/19/2016 03:30,2,0.000,ALERT,213.06,303.88,59.970,1461051004,"201051344000900","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,380626.8,380626.8,26650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051069,404875.00
04/19/2016 03:30,2,0.000,ALERT,213.51,303.28,59.975,1461051004,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,373105.8,373105.8,26955,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051071,404876.00
04/19/2016 03:30,2,0.000,ALERT,213.51,304.78,59.975,1461051004,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,381849.2,381849.2,26583,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051073,404877.00
04/19/2016 03:30,2,0.000,ALERT,213.29,304.18,59.975,1461051004,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,373440.6,373440.6,27055,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051075,404878.00
04/19/2016 03:30,2,0.000,ALERT,213.51,304.18,59.991,1461051004,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,368192.3,368192.3,27315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051077,404879.00
04/19/2016 03:30,2,0.000,ALERT,213.74,304.48,59.975,1461051004,"201051344000576","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,375018.1,375018.1,26729,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051079,404880.00
04/19/2016 03:30,2,0.000,ALERT,212.83,300.87,59.981,1461051004,"274151322000087","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,612248.3,612248.3,20543,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051081,404881.00
04/19/2016 03:45,2,0.000,ALERT,213.74,303.58,59.975,1461051903,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,374593.9,374593.9,26873,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051905,404882.00
04/19/2016 03:45,2,0.000,ALERT,213.06,302.37,60.002,1461051903,"274151322000085","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,640807.2,640807.2,20482,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051907,404883.00
04/19/2016 03:45,2,0.000,ALERT,213.74,303.28,59.928,1461051903,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,365461.3,365461.3,27332,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051909,404884.00
04/19/2016 03:45,2,0.000,ALERT,213.29,303.28,59.996,1461051903,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,366727.0,366727.0,27278,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051911,404885.00
04/19/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1461051903,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,371014.7,371014.7,31836,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051912,404886.00
04/19/2016 03:45,2,0.000,ALERT,212.38,301.77,59.975,1461051903,"274151322000052","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,650572.8,650572.8,20705,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051914,404887.00
04/19/2016 03:45,2,0.000,ALERT,212.83,301.77,59.996,1461051903,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,376930.5,376930.5,31840,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051916,404888.00
04/19/2016 03:45,2,0.000,ALERT,212.61,301.77,59.975,1461051903,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,374832.6,374832.6,31633,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051918,404889.00
04/19/2016 03:45,2,0.000,ALERT,213.29,302.68,59.975,1461051903,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,368380.3,368380.3,31811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051920,404890.00
04/19/2016 03:45,2,0.000,ALERT,212.38,301.77,59.970,1461051903,"201051344000955","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,379978.0,379978.0,31750,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051921,404891.00
04/19/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1461051903,"274151322000094","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,522009.8,522009.8,21614,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051923,404892.00
04/19/2016 03:45,2,0.000,ALERT,213.29,304.48,59.975,1461051903,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,380216.2,380216.2,7353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051925,404893.00
04/19/2016 03:45,2,0.000,ALERT,212.61,302.07,59.965,1461051903,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,377130.6,377130.6,31772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051927,404894.00
04/19/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1461051903,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,379278.0,379278.0,31778,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051929,404895.00
04/19/2016 03:45,2,0.000,ALERT,212.83,301.17,59.975,1461051903,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,372422.7,372422.7,31929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051931,404896.00
04/19/2016 03:45,2,0.000,ALERT,212.83,302.37,59.965,1461051903,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,644800.7,644800.7,20763,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051933,404897.00
04/19/2016 03:45,2,0.000,ALERT,213.29,302.68,59.965,1461051903,"274151322000076","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,685966.0,685966.0,20763,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051934,404898.00
04/19/2016 03:45,2,0.000,ALERT,213.29,304.18,59.965,1461051903,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,365853.0,365853.0,27012,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051936,404899.00
04/19/2016 03:45,2,0.000,ALERT,212.61,302.98,59.959,1461051903,"274151322000095","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,678988.7,678988.7,20663,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051938,404900.00
04/19/2016 03:45,2,0.000,ALERT,213.06,303.28,59.970,1461051903,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,363200.3,363200.3,27300,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051940,404901.00
04/19/2016 03:45,2,0.000,ALERT,212.38,300.87,59.975,1461051903,"201051344001025","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,376859.6,376859.6,31820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051942,404902.00
04/19/2016 03:45,2,0.000,ALERT,213.06,303.88,59.965,1461051903,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,373797.8,373797.8,27224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051943,404903.00
04/19/2016 03:45,2,0.000,ALERT,213.74,303.58,59.991,1461051903,"201051344000853","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,372281.1,372281.1,26818,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051945,404904.00
04/19/2016 03:45,2,0.000,ALERT,213.06,301.77,59.949,1461051903,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,378847.4,378847.4,31647,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051947,404905.00
04/19/2016 03:45,2,0.000,ALERT,213.06,301.17,59.928,1461051903,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,375979.1,375979.1,31648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461051949,404906.00
04/19/2016 03:45,2,0.000,ALERT,213.06,302.07,59.965,1461051903,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,381117.0,381117.0,31509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051951,404907.00
04/19/2016 03:45,2,0.000,ALERT,212.83,300.87,59.965,1461051903,"201051344000651","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,373058.9,373058.9,31875,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051952,404908.00
04/19/2016 03:45,2,0.000,ALERT,212.38,302.07,59.965,1461051903,"274151322000088","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,624361.3,624361.3,20445,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051954,404909.00
04/19/2016 03:45,2,0.000,ALERT,213.51,301.47,59.965,1461051903,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,521683.0,521683.0,21822,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051956,404910.00
04/19/2016 03:45,2,0.000,ALERT,212.38,301.77,59.970,1461051903,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,369432.2,369432.2,31828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051958,404911.00
04/19/2016 03:45,2,0.000,ALERT,213.06,304.18,59.991,1461051903,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,377008.9,377008.9,27260,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051960,404912.00
04/19/2016 03:45,2,0.000,ALERT,212.83,301.17,59.965,1461051903,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,376021.9,376021.9,31829,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051962,404913.00
04/19/2016 03:45,2,0.000,ALERT,212.38,302.07,59.954,1461051903,"274151322000054","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,638085.4,638085.4,20470,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051963,404914.00
04/19/2016 03:45,2,0.000,ALERT,213.51,303.58,59.981,1461051903,"201051344000867","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,365192.9,365192.9,27265,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051965,404915.00
04/19/2016 03:45,2,0.000,ALERT,212.61,301.47,59.970,1461051903,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,374911.8,374911.8,31700,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051967,404916.00
04/19/2016 03:45,2,0.000,ALERT,213.29,304.18,59.975,1461051903,"201051344000900","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,380626.8,380626.8,26652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051969,404917.00
04/19/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1461051903,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,373105.8,373105.8,26957,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051971,404918.00
04/19/2016 03:45,2,0.000,ALERT,213.29,304.48,59.965,1461051903,"201051344000569","219011344069620",0.00,2.50,0,302.98,306.28,0.0,0.0,0.000,381849.2,381849.2,26585,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051972,404919.00
04/19/2016 03:45,2,0.000,ALERT,213.29,304.18,59.981,1461051903,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,373440.6,373440.6,27057,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051974,404920.00
04/19/2016 03:45,2,0.000,ALERT,213.29,303.58,59.970,1461051903,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,368192.3,368192.3,27317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051976,404921.00
04/19/2016 03:45,2,0.000,ALERT,213.74,304.48,59.975,1461051903,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,375018.1,375018.1,26731,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051978,404922.00
04/19/2016 03:45,2,0.000,ALERT,213.06,300.87,59.975,1461051903,"274151322000087","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,612248.3,612248.3,20545,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461051980,404923.00
04/19/2016 04:00,2,0.000,ALERT,213.96,304.18,59.981,1461052803,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,374593.9,374593.9,26875,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052805,404924.00
04/19/2016 04:00,2,0.000,ALERT,213.29,302.68,59.975,1461052803,"274151322000085","219011344069620",0.00,3.00,0,300.57,308.09,0.0,0.0,0.000,640807.2,640807.2,20484,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052807,404925.00
04/19/2016 04:00,2,0.000,ALERT,214.19,303.88,59.975,1461052803,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,365461.3,365461.3,27334,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052809,404926.00
04/19/2016 04:00,2,0.000,ALERT,213.74,304.18,59.975,1461052803,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,366727.0,366727.0,27280,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052811,404927.00
04/19/2016 04:00,2,0.000,ALERT,212.83,301.77,59.975,1461052803,"201051344000646","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,371014.7,371014.7,31838,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052812,404928.00
04/19/2016 04:00,2,0.000,ALERT,212.83,302.37,59.975,1461052803,"274151322000052","219011344069620",0.00,3.30,0,300.27,308.39,0.0,0.0,0.000,650572.8,650572.8,20707,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052814,404929.00
04/19/2016 04:00,2,0.000,ALERT,213.29,302.37,59.970,1461052803,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,376930.5,376930.5,31842,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052816,404930.00
04/19/2016 04:00,2,0.000,ALERT,213.06,302.07,59.933,1461052803,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,374832.6,374832.6,31635,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052818,404931.00
04/19/2016 04:00,2,0.000,ALERT,213.51,302.98,59.970,1461052803,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,368380.3,368380.3,31813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052820,404932.00
04/19/2016 04:00,2,0.000,ALERT,212.83,302.07,59.949,1461052803,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,379978.0,379978.0,31752,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052821,404933.00
04/19/2016 04:00,2,0.000,ALERT,213.29,302.07,59.959,1461052803,"274151322000094","219011344069620",0.00,2.50,0,299.97,307.78,0.0,0.0,0.000,522009.8,522009.8,21616,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052823,404934.00
04/19/2016 04:00,2,0.000,ALERT,213.51,304.78,59.986,1461052803,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,380216.2,380216.2,7355,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052825,404935.00
04/19/2016 04:00,2,0.000,ALERT,212.83,302.68,59.944,1461052803,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,377130.6,377130.6,31774,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052827,404936.00
04/19/2016 04:00,2,0.000,ALERT,212.61,301.47,59.965,1461052803,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,379278.0,379278.0,31780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052829,404937.00
04/19/2016 04:00,2,0.000,ALERT,213.06,301.47,59.938,1461052803,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,372422.7,372422.7,31931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052831,404938.00
04/19/2016 04:00,2,0.000,ALERT,213.06,302.98,59.959,1461052803,"274151322000083","219011344069620",0.00,3.00,0,300.87,308.69,0.0,0.0,0.000,644800.7,644800.7,20765,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052832,404939.00
04/19/2016 04:00,2,0.000,ALERT,213.74,302.37,59.949,1461052803,"274151322000076","219011344069620",0.00,3.30,0,300.57,308.39,0.0,0.0,0.000,685966.0,685966.0,20765,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052834,404940.00
04/19/2016 04:00,2,0.000,ALERT,213.29,304.78,59.965,1461052803,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,365853.0,365853.0,27014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052836,404941.00
04/19/2016 04:00,2,0.000,ALERT,213.06,302.98,59.954,1461052803,"274151322000095","219011344069620",0.00,2.00,0,301.77,309.29,0.0,0.0,0.000,678988.7,678988.7,20665,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052838,404942.00
04/19/2016 04:00,2,0.000,ALERT,213.29,303.88,59.944,1461052803,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,363200.3,363200.3,27302,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052840,404943.00
04/19/2016 04:00,2,0.000,ALERT,212.61,301.17,59.965,1461052803,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,376859.6,376859.6,31822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052842,404944.00
04/19/2016 04:00,2,0.000,ALERT,213.29,304.18,59.996,1461052803,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,373797.8,373797.8,27226,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052843,404945.00
04/19/2016 04:00,2,0.000,ALERT,213.96,303.88,59.981,1461052803,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,372281.1,372281.1,26820,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052845,404946.00
04/19/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1461052803,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,378847.4,378847.4,31649,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052847,404947.00
04/19/2016 04:00,2,0.000,ALERT,213.06,301.47,59.954,1461052803,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,375979.1,375979.1,31650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052849,404948.00
04/19/2016 04:00,2,0.000,ALERT,213.29,302.37,59.975,1461052803,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,381117.0,381117.0,31511,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052851,404949.00
04/19/2016 04:00,2,0.000,ALERT,213.06,301.17,59.938,1461052803,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,373058.9,373058.9,31877,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052853,404950.00
04/19/2016 04:00,2,0.000,ALERT,212.83,302.37,59.970,1461052803,"274151322000088","219011344069620",0.00,3.30,0,300.27,307.78,0.0,0.0,0.000,624361.3,624361.3,20447,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052854,404951.00
04/19/2016 04:00,2,0.000,ALERT,213.96,301.77,59.933,1461052803,"274151322000068","219011344069620",0.00,3.70,0,299.97,307.18,0.0,0.0,0.000,521683.0,521683.0,21824,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052856,404952.00
04/19/2016 04:00,2,0.000,ALERT,212.61,302.07,59.928,1461052803,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,369432.2,369432.2,31830,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052858,404953.00
04/19/2016 04:00,2,0.000,ALERT,213.06,304.48,59.975,1461052803,"201051344000594","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,377008.9,377008.9,27262,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052860,404954.00
04/19/2016 04:00,2,0.000,ALERT,213.06,301.77,59.938,1461052803,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,376021.9,376021.9,31831,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052861,404955.00
04/19/2016 04:00,2,0.000,ALERT,212.83,302.37,59.965,1461052803,"274151322000054","219011344069620",0.00,3.70,0,300.57,308.09,0.0,0.0,0.000,638085.4,638085.4,20472,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052863,404956.00
04/19/2016 04:00,2,0.000,ALERT,213.96,303.58,59.928,1461052803,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,365192.9,365192.9,27267,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052865,404957.00
04/19/2016 04:00,2,0.000,ALERT,213.06,302.07,59.965,1461052803,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,374911.8,374911.8,31702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052867,404958.00
04/19/2016 04:00,2,0.000,ALERT,213.29,303.88,59.959,1461052803,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,380626.8,380626.8,26654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052869,404959.00
04/19/2016 04:00,2,0.000,ALERT,213.74,303.58,59.965,1461052803,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,373105.8,373105.8,26959,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052871,404960.00
04/19/2016 04:00,2,0.000,ALERT,213.51,304.78,59.959,1461052803,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,381849.2,381849.2,26587,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052872,404961.00
04/19/2016 04:00,2,0.000,ALERT,213.51,304.18,59.959,1461052803,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,373440.6,373440.6,27059,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052874,404962.00
04/19/2016 04:00,2,0.000,ALERT,213.74,303.88,59.959,1461052803,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,368192.3,368192.3,27319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052876,404963.00
04/19/2016 04:00,2,0.000,ALERT,213.96,304.48,59.949,1461052803,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,375018.1,375018.1,26733,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461052878,404964.00
04/19/2016 04:00,2,0.000,ALERT,213.29,301.47,59.959,1461052803,"274151322000087","219011344069620",0.00,3.70,0,299.37,307.18,0.0,0.0,0.000,612248.3,612248.3,20547,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461052880,404965.00
04/19/2016 04:15,2,0.000,ALERT,213.74,303.88,59.981,1461053703,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,374593.9,374593.9,26877,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053705,404966.00
04/19/2016 04:15,2,0.000,ALERT,213.06,302.37,59.938,1461053703,"274151322000085","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,640807.2,640807.2,20486,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053707,404967.00
04/19/2016 04:15,2,0.000,ALERT,213.96,303.88,59.986,1461053703,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,365461.3,365461.3,27336,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053709,404968.00
04/19/2016 04:15,2,0.000,ALERT,213.29,303.88,59.981,1461053703,"201051344000469","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,366727.0,366727.0,27282,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053711,404969.00
04/19/2016 04:15,2,0.000,ALERT,212.61,301.77,59.981,1461053703,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,371014.7,371014.7,31840,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053713,404970.00
04/19/2016 04:15,2,0.000,ALERT,212.61,302.98,59.991,1461053703,"274151322000052","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,650572.8,650572.8,20709,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053714,404971.00
04/19/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1461053703,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,376930.5,376930.5,31844,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053716,404972.00
04/19/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1461053703,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,374832.6,374832.6,31637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053718,404973.00
04/19/2016 04:15,2,0.000,ALERT,213.51,302.68,59.986,1461053703,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,368380.3,368380.3,31815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053720,404974.00
04/19/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1461053703,"201051344000955","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,379978.0,379978.0,31754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053722,404975.00
04/19/2016 04:15,2,0.000,ALERT,213.06,302.07,60.034,1461053703,"274151322000094","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,522009.8,522009.8,21618,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461053724,404976.00
