ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 04:15,2,0.000,ALERT,213.29,304.18,59.991,1461053703,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,380216.2,380216.2,7357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053725,404977.00
04/19/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1461053703,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,377130.6,377130.6,31776,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461053727,404978.00
04/19/2016 04:15,2,0.000,ALERT,213.06,301.77,59.986,1461053703,"201051344000438","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,379278.0,379278.0,31782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461053729,404979.00
04/19/2016 04:15,2,0.000,ALERT,213.06,301.47,59.996,1461053703,"201051344000417","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,372422.7,372422.7,31933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053731,404980.00
04/19/2016 04:15,2,0.000,ALERT,213.06,302.37,59.975,1461053703,"274151322000083","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,644800.7,644800.7,20767,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053732,404981.00
04/19/2016 04:15,2,0.000,ALERT,213.51,302.37,59.975,1461053703,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,685966.0,685966.0,20767,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053734,404982.00
04/19/2016 04:15,2,0.000,ALERT,213.29,304.48,59.981,1461053703,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,365853.0,365853.0,27016,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053736,404983.00
04/19/2016 04:15,2,0.000,ALERT,212.83,303.28,59.996,1461053703,"274151322000095","219011344069620",0.00,2.50,0,301.77,304.78,0.0,0.0,0.000,678988.7,678988.7,20667,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053738,404984.00
04/19/2016 04:15,2,0.000,ALERT,213.06,303.28,59.986,1461053703,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,363200.3,363200.3,27304,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053740,404985.00
04/19/2016 04:15,2,0.000,ALERT,212.83,301.47,59.996,1461053703,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,376859.6,376859.6,31824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053742,404986.00
04/19/2016 04:15,2,0.000,ALERT,213.29,303.88,60.028,1461053703,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,373797.8,373797.8,27228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053743,404987.00
04/19/2016 04:15,2,0.000,ALERT,213.96,303.58,59.996,1461053703,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,372281.1,372281.1,26822,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053745,404988.00
04/19/2016 04:15,2,0.000,ALERT,213.29,302.07,59.991,1461053703,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,378847.4,378847.4,31651,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053747,404989.00
04/19/2016 04:15,2,0.000,ALERT,213.06,301.47,59.991,1461053703,"201051344000917","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,375979.1,375979.1,31652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053749,404990.00
04/19/2016 04:15,2,0.000,ALERT,213.29,302.07,59.996,1461053703,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,381117.0,381117.0,31513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053751,404991.00
04/19/2016 04:15,2,0.000,ALERT,213.06,301.47,60.002,1461053703,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,373058.9,373058.9,31879,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461053752,404992.00
04/19/2016 04:15,2,0.000,ALERT,212.61,302.07,59.991,1461053703,"274151322000088","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,624361.3,624361.3,20449,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053754,404993.00
04/19/2016 04:15,2,0.000,ALERT,213.74,301.77,59.954,1461053703,"274151322000068","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,521683.0,521683.0,21826,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053756,404994.00
04/19/2016 04:15,2,0.000,ALERT,212.61,302.07,59.975,1461053703,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,369432.2,369432.2,31832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053758,404995.00
04/19/2016 04:15,2,0.000,ALERT,213.06,304.48,59.991,1461053703,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,377008.9,377008.9,27264,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053760,404996.00
04/19/2016 04:15,2,0.000,ALERT,213.06,301.77,59.996,1461053703,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,376021.9,376021.9,31833,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053762,404997.00
04/19/2016 04:15,2,0.000,ALERT,212.83,302.68,60.002,1461053703,"274151322000054","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,638085.4,638085.4,20474,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053763,404998.00
04/19/2016 04:15,2,0.000,ALERT,213.51,303.28,59.996,1461053703,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,365192.9,365192.9,27269,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461053765,404999.00
04/19/2016 04:15,2,0.000,ALERT,212.83,302.07,59.996,1461053703,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,374911.8,374911.8,31704,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053767,405000.00
04/19/2016 04:15,2,0.000,ALERT,213.06,303.58,59.991,1461053703,"201051344000900","219011344069620",0.00,2.50,0,302.37,305.68,0.0,0.0,0.000,380626.8,380626.8,26656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053769,405001.00
04/19/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1461053703,"201051344000648","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,373105.8,373105.8,26961,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053770,405002.00
04/19/2016 04:15,2,0.000,ALERT,213.29,304.48,59.991,1461053703,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,381849.2,381849.2,26589,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461053772,405003.00
04/19/2016 04:15,2,0.000,ALERT,213.06,303.58,59.991,1461053703,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,373440.6,373440.6,27061,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053774,405004.00
04/19/2016 04:15,2,0.000,ALERT,213.29,303.58,59.991,1461053703,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,368192.3,368192.3,27321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053776,405005.00
04/19/2016 04:15,2,0.000,ALERT,213.74,303.88,59.996,1461053703,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,375018.1,375018.1,26735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461053778,405006.00
04/19/2016 04:15,2,0.000,ALERT,212.83,301.17,59.981,1461053703,"274151322000087","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,612248.3,612248.3,20549,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461053779,405007.00
04/19/2016 04:30,2,0.000,ALERT,213.74,303.58,59.965,1461054603,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,374593.9,374593.9,26879,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054605,405008.00
04/19/2016 04:30,2,0.000,ALERT,213.06,301.47,59.965,1461054603,"274151322000085","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,640807.2,640807.2,20488,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054607,405009.00
04/19/2016 04:30,2,0.000,ALERT,213.74,302.98,59.965,1461054603,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,365461.3,365461.3,27338,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054609,405010.00
04/19/2016 04:30,2,0.000,ALERT,213.29,303.28,60.007,1461054603,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,366727.0,366727.0,27284,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054610,405011.00
04/19/2016 04:30,2,0.000,ALERT,212.38,301.47,59.965,1461054603,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,371014.7,371014.7,31842,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054612,405012.00
04/19/2016 04:30,2,0.000,ALERT,212.83,302.68,59.970,1461054603,"274151322000052","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,650572.8,650572.8,20711,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054614,405013.00
04/19/2016 04:30,2,0.000,ALERT,212.61,301.77,59.981,1461054603,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,376930.5,376930.5,31846,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054616,405014.00
04/19/2016 04:30,2,0.000,ALERT,212.61,302.07,59.981,1461054603,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,374832.6,374832.6,31639,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054617,405015.00
04/19/2016 04:30,2,0.000,ALERT,213.29,302.37,59.975,1461054603,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,368380.3,368380.3,31817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054619,405016.00
04/19/2016 04:30,2,0.000,ALERT,212.38,301.47,60.023,1461054603,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.28,0.0,0.0,0.000,379978.0,379978.0,31756,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054621,405017.00
04/19/2016 04:30,2,0.000,ALERT,213.06,300.57,59.991,1461054603,"274151322000094","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,522009.8,522009.8,21620,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054623,405018.00
04/19/2016 04:30,2,0.000,ALERT,213.29,303.58,59.991,1461054603,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,380216.2,380216.2,7359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054625,405019.00
04/19/2016 04:30,2,0.000,ALERT,212.38,301.77,59.991,1461054603,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,377130.6,377130.6,31778,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054626,405020.00
04/19/2016 04:30,2,0.000,ALERT,212.83,301.47,59.986,1461054603,"201051344000438","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,379278.0,379278.0,31784,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054628,405021.00
04/19/2016 04:30,2,0.000,ALERT,212.61,300.87,59.981,1461054603,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,372422.7,372422.7,31935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054630,405022.00
04/19/2016 04:30,2,0.000,ALERT,213.29,301.77,60.018,1461054603,"274151322000083","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,644800.7,644800.7,20769,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054632,405023.00
04/19/2016 04:30,2,0.000,ALERT,213.74,302.07,59.986,1461054603,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,685966.0,685966.0,20769,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054634,405024.00
04/19/2016 04:30,2,0.000,ALERT,213.29,304.18,59.981,1461054603,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,365853.0,365853.0,27018,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054636,405025.00
04/19/2016 04:30,2,0.000,ALERT,212.83,302.37,59.996,1461054603,"274151322000095","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,678988.7,678988.7,20669,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054638,405026.00
04/19/2016 04:30,2,0.000,ALERT,213.06,303.28,60.007,1461054603,"201051344000988","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,363200.3,363200.3,27306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054639,405027.00
04/19/2016 04:30,2,0.000,ALERT,212.61,300.87,60.002,1461054603,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,376859.6,376859.6,31826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054641,405028.00
04/19/2016 04:30,2,0.000,ALERT,213.29,303.88,59.996,1461054603,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,373797.8,373797.8,27230,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054643,405029.00
04/19/2016 04:30,2,0.000,ALERT,213.96,303.58,59.991,1461054603,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,372281.1,372281.1,26824,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054645,405030.00
04/19/2016 04:30,2,0.000,ALERT,213.06,302.07,60.007,1461054603,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,378847.4,378847.4,31653,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054647,405031.00
04/19/2016 04:30,2,0.000,ALERT,212.83,301.47,60.002,1461054603,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,375979.1,375979.1,31654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054649,405032.00
04/19/2016 04:30,2,0.000,ALERT,212.83,302.07,59.996,1461054603,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,381117.0,381117.0,31515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054650,405033.00
04/19/2016 04:30,2,0.000,ALERT,212.83,300.87,60.007,1461054603,"201051344000651","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,373058.9,373058.9,31881,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054652,405034.00
04/19/2016 04:30,2,0.000,ALERT,212.83,301.77,60.002,1461054603,"274151322000088","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,624361.3,624361.3,20451,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054654,405035.00
04/19/2016 04:30,2,0.000,ALERT,213.74,301.17,60.002,1461054603,"274151322000068","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,521683.0,521683.0,21828,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054656,405036.00
04/19/2016 04:30,2,0.000,ALERT,212.38,301.77,60.023,1461054603,"201051344001135","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,369432.2,369432.2,31834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054658,405037.00
04/19/2016 04:30,2,0.000,ALERT,213.06,304.18,59.996,1461054603,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,377008.9,377008.9,27266,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054659,405038.00
04/19/2016 04:30,2,0.000,ALERT,212.83,301.47,60.034,1461054603,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,376021.9,376021.9,31835,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054661,405039.00
04/19/2016 04:30,2,0.000,ALERT,213.06,302.68,59.975,1461054603,"274151322000054","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,638085.4,638085.4,20476,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054663,405040.00
04/19/2016 04:30,2,0.000,ALERT,213.51,303.28,59.996,1461054603,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,365192.9,365192.9,27271,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054665,405041.00
04/19/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1461054603,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,374911.8,374911.8,31706,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054667,405042.00
04/19/2016 04:30,2,0.000,ALERT,213.29,303.88,60.007,1461054603,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,380626.8,380626.8,26658,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054668,405043.00
04/19/2016 04:30,2,0.000,ALERT,213.51,303.28,59.996,1461054603,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,373105.8,373105.8,26963,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054670,405044.00
04/19/2016 04:30,2,0.000,ALERT,213.29,304.18,59.996,1461054603,"201051344000569","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,381849.2,381849.2,26591,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054672,405045.00
04/19/2016 04:30,2,0.000,ALERT,213.29,303.88,59.996,1461054603,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,373440.6,373440.6,27063,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054674,405046.00
04/19/2016 04:30,2,0.000,ALERT,213.51,303.58,59.991,1461054603,"201051344001158","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,368192.3,368192.3,27323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054676,405047.00
04/19/2016 04:30,2,0.000,ALERT,213.74,304.48,60.023,1461054603,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,375018.1,375018.1,26737,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461054678,405048.00
04/19/2016 04:30,2,0.000,ALERT,213.29,300.57,60.028,1461054603,"274151322000087","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,612248.3,612248.3,20551,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461054679,405049.00
04/19/2016 04:45,2,0.000,ALERT,213.74,304.18,60.039,1461055505,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,374593.9,374593.9,26881,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055507,405050.00
04/19/2016 04:45,2,0.000,ALERT,213.06,302.37,60.012,1461055505,"274151322000085","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,640807.2,640807.2,20490,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055509,405051.00
04/19/2016 04:45,2,0.000,ALERT,213.74,303.58,60.012,1461055505,"201051344000633","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,365461.3,365461.3,27340,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055510,405052.00
04/19/2016 04:45,2,0.000,ALERT,213.29,303.58,60.007,1461055505,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,366727.0,366727.0,27286,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055512,405053.00
04/19/2016 04:45,2,0.000,ALERT,212.61,301.77,60.023,1461055505,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,371014.7,371014.7,31844,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055514,405054.00
04/19/2016 04:45,2,0.000,ALERT,212.61,302.68,60.002,1461055505,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,650572.8,650572.8,20713,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055516,405055.00
04/19/2016 04:45,2,0.000,ALERT,213.06,302.07,60.018,1461055505,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,376930.5,376930.5,31848,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055517,405056.00
04/19/2016 04:45,2,0.000,ALERT,212.83,302.37,60.018,1461055505,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,374832.6,374832.6,31641,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055519,405057.00
04/19/2016 04:45,2,0.000,ALERT,213.29,302.68,60.023,1461055505,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,368380.3,368380.3,31819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055521,405058.00
04/19/2016 04:45,2,0.000,ALERT,212.61,302.07,60.023,1461055505,"201051344000955","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,379978.0,379978.0,31758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055523,405059.00
04/19/2016 04:45,2,0.000,ALERT,212.83,301.77,60.018,1461055505,"274151322000094","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,522009.8,522009.8,21622,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055525,405060.00
04/19/2016 04:45,2,0.000,ALERT,213.06,304.18,59.986,1461055505,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,380216.2,380216.2,7361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055526,405061.00
04/19/2016 04:45,2,0.000,ALERT,212.83,302.07,60.023,1461055505,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,377130.6,377130.6,31780,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461055528,405062.00
04/19/2016 04:45,2,0.000,ALERT,213.06,302.07,60.023,1461055505,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,379278.0,379278.0,31786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461055530,405063.00
04/19/2016 04:45,2,0.000,ALERT,213.06,301.47,60.023,1461055505,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,372422.7,372422.7,31937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055532,405064.00
04/19/2016 04:45,2,0.000,ALERT,213.06,302.37,60.018,1461055505,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,644800.7,644800.7,20771,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055534,405065.00
04/19/2016 04:45,2,0.000,ALERT,213.51,302.68,60.007,1461055505,"274151322000076","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,685966.0,685966.0,20771,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055535,405066.00
04/19/2016 04:45,2,0.000,ALERT,213.06,304.48,60.018,1461055505,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,365853.0,365853.0,27020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055537,405067.00
04/19/2016 04:45,2,0.000,ALERT,213.06,303.28,60.023,1461055505,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,678988.7,678988.7,20671,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055539,405068.00
04/19/2016 04:45,2,0.000,ALERT,212.83,303.58,60.018,1461055505,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,363200.3,363200.3,27308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055541,405069.00
04/19/2016 04:45,2,0.000,ALERT,212.61,300.87,60.012,1461055505,"201051344001025","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,376859.6,376859.6,31828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055543,405070.00
04/19/2016 04:45,2,0.000,ALERT,213.06,303.88,59.991,1461055505,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,373797.8,373797.8,27232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461055544,405071.00
04/19/2016 04:45,2,0.000,ALERT,213.74,303.58,60.007,1461055505,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,372281.1,372281.1,26826,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055546,405072.00
04/19/2016 04:45,2,0.000,ALERT,213.29,302.07,60.012,1461055505,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,378847.4,378847.4,31655,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055548,405073.00
04/19/2016 04:45,2,0.000,ALERT,213.06,301.47,60.007,1461055505,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,375979.1,375979.1,31656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055550,405074.00
04/19/2016 04:45,2,0.000,ALERT,213.06,301.77,60.007,1461055505,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,381117.0,381117.0,31517,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461055552,405075.00
04/19/2016 04:45,2,0.000,ALERT,212.83,301.17,60.012,1461055505,"201051344000651","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,373058.9,373058.9,31883,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055553,405076.00
04/19/2016 04:45,2,0.000,ALERT,212.61,302.07,60.007,1461055505,"274151322000088","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,624361.3,624361.3,20453,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055555,405077.00
04/19/2016 04:45,2,0.000,ALERT,213.74,301.47,60.002,1461055505,"274151322000068","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,521683.0,521683.0,21830,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055557,405078.00
04/19/2016 04:45,2,0.000,ALERT,212.38,301.77,60.018,1461055505,"201051344001135","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,369432.2,369432.2,31836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055559,405079.00
04/19/2016 04:45,2,0.000,ALERT,212.83,304.48,60.007,1461055505,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,377008.9,377008.9,27268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055561,405080.00
04/19/2016 04:45,2,0.000,ALERT,212.83,301.77,60.002,1461055505,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,376021.9,376021.9,31837,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055562,405081.00
04/19/2016 04:45,2,0.000,ALERT,212.83,302.07,60.002,1461055505,"274151322000054","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,638085.4,638085.4,20478,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055564,405082.00
04/19/2016 04:45,2,0.000,ALERT,213.51,303.58,60.034,1461055505,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,365192.9,365192.9,27273,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461055566,405083.00
04/19/2016 04:45,2,0.000,ALERT,212.83,301.77,59.996,1461055505,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,374911.8,374911.8,31708,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055568,405084.00
04/19/2016 04:45,2,0.000,ALERT,213.06,304.18,60.002,1461055505,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.08,0.0,0.0,0.000,380626.8,380626.8,26660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055570,405085.00
04/19/2016 04:45,2,0.000,ALERT,213.29,303.28,60.007,1461055505,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,373105.8,373105.8,26965,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461055572,405086.00
04/19/2016 04:45,2,0.000,ALERT,213.29,304.78,60.012,1461055505,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,381849.2,381849.2,26593,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461055574,405087.00
04/19/2016 04:45,2,0.000,ALERT,213.06,304.18,59.991,1461055505,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,373440.6,373440.6,27065,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055576,405088.00
04/19/2016 04:45,2,0.000,ALERT,213.06,303.58,60.023,1461055505,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,368192.3,368192.3,27325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055577,405089.00
04/19/2016 04:45,2,0.000,ALERT,213.51,304.18,60.002,1461055505,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,375018.1,375018.1,26739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461055579,405090.00
04/19/2016 04:45,2,0.000,ALERT,212.83,301.47,59.991,1461055505,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,612248.3,612248.3,20553,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461055581,405091.00
04/19/2016 05:00,2,0.000,ALERT,213.29,303.58,59.986,1461056403,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,374593.9,374593.9,26883,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056405,405092.00
04/19/2016 05:00,2,0.000,ALERT,212.83,301.77,59.981,1461056403,"274151322000085","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,640807.2,640807.2,20492,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056407,405093.00
04/19/2016 05:00,2,0.000,ALERT,213.51,303.28,59.970,1461056403,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,365461.3,365461.3,27342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056409,405094.00
04/19/2016 05:00,2,0.000,ALERT,213.06,303.58,59.975,1461056403,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,366727.0,366727.0,27288,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056411,405095.00
04/19/2016 05:00,2,0.000,ALERT,212.16,300.57,59.970,1461056403,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,371014.7,371014.7,31846,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056413,405096.00
04/19/2016 05:00,2,0.000,ALERT,212.16,302.68,59.991,1461056403,"274151322000052","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,650572.8,650572.8,20715,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056415,405097.00
04/19/2016 05:00,2,0.000,ALERT,212.38,300.87,59.965,1461056403,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,376930.5,376930.5,31850,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056417,405098.00
04/19/2016 05:00,2,0.000,ALERT,212.16,300.87,59.959,1461056403,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,374832.6,374832.6,31643,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056418,405099.00
04/19/2016 05:00,2,0.000,ALERT,212.83,301.47,59.944,1461056403,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,368380.3,368380.3,31821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056420,405100.00
04/19/2016 05:00,2,0.000,ALERT,211.93,300.57,59.970,1461056403,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,379978.0,379978.0,31760,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461056422,405101.00
04/19/2016 05:00,2,0.000,ALERT,212.61,301.17,59.933,1461056403,"274151322000094","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,522009.8,522009.8,21624,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056424,405102.00
04/19/2016 05:00,2,0.000,ALERT,213.06,304.18,59.965,1461056403,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,380216.2,380216.2,7363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056426,405103.00
04/19/2016 05:00,2,0.000,ALERT,212.16,300.87,59.965,1461056403,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,377130.6,377130.6,31782,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056428,405104.00
04/19/2016 05:00,2,0.000,ALERT,212.38,300.57,59.975,1461056403,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,379278.0,379278.0,31788,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056430,405105.00
04/19/2016 05:00,2,0.000,ALERT,212.61,300.27,59.981,1461056403,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,372422.7,372422.7,31939,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461056431,405106.00
04/19/2016 05:00,2,0.000,ALERT,212.38,302.07,59.959,1461056403,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,644800.7,644800.7,20773,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461056433,405107.00
04/19/2016 05:00,2,0.000,ALERT,213.06,301.47,59.965,1461056403,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,685966.0,685966.0,20773,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056435,405108.00
04/19/2016 05:00,2,0.000,ALERT,212.83,303.88,59.949,1461056403,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,365853.0,365853.0,27022,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056437,405109.00
04/19/2016 05:00,2,0.000,ALERT,212.38,302.68,59.949,1461056403,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,678988.7,678988.7,20673,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056439,405110.00
04/19/2016 05:00,2,0.000,ALERT,212.61,302.98,59.975,1461056403,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,363200.3,363200.3,27310,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056440,405111.00
04/19/2016 05:00,2,0.000,ALERT,212.16,299.67,59.959,1461056403,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,376859.6,376859.6,31830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056442,405112.00
04/19/2016 05:00,2,0.000,ALERT,212.83,303.28,59.954,1461056403,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,373797.8,373797.8,27234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056444,405113.00
04/19/2016 05:00,2,0.000,ALERT,213.51,303.28,59.991,1461056403,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,372281.1,372281.1,26828,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056446,405114.00
04/19/2016 05:00,2,0.000,ALERT,212.83,300.87,59.965,1461056403,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,378847.4,378847.4,31657,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056448,405115.00
04/19/2016 05:00,2,0.000,ALERT,212.38,299.97,59.981,1461056403,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,375979.1,375979.1,31658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056450,405116.00
04/19/2016 05:00,2,0.000,ALERT,212.61,300.87,59.970,1461056403,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,381117.0,381117.0,31519,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056451,405117.00
04/19/2016 05:00,2,0.000,ALERT,212.38,299.97,59.991,1461056403,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,373058.9,373058.9,31885,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056453,405118.00
04/19/2016 05:00,2,0.000,ALERT,211.93,301.47,59.965,1461056403,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,624361.3,624361.3,20455,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056455,405119.00
04/19/2016 05:00,2,0.000,ALERT,213.06,300.87,59.981,1461056403,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,521683.0,521683.0,21832,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056457,405120.00
04/19/2016 05:00,2,0.000,ALERT,211.93,300.57,59.981,1461056403,"201051344001135","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,369432.2,369432.2,31838,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056459,405121.00
