ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 05:00,2,0.000,ALERT,212.38,303.88,59.981,1461056403,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,377008.9,377008.9,27270,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056460,405122.00
04/19/2016 05:00,2,0.000,ALERT,212.38,300.57,59.981,1461056403,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,376021.9,376021.9,31839,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056462,405123.00
04/19/2016 05:00,2,0.000,ALERT,212.16,301.17,59.954,1461056403,"274151322000054","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,638085.4,638085.4,20480,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056464,405124.00
04/19/2016 05:00,2,0.000,ALERT,213.06,302.68,59.970,1461056403,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,365192.9,365192.9,27275,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056466,405125.00
04/19/2016 05:00,2,0.000,ALERT,212.16,300.57,59.970,1461056403,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,374911.8,374911.8,31710,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461056468,405126.00
04/19/2016 05:00,2,0.000,ALERT,212.61,303.28,59.954,1461056403,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,380626.8,380626.8,26662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461056469,405127.00
04/19/2016 05:00,2,0.000,ALERT,213.06,302.68,60.002,1461056403,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,373105.8,373105.8,26967,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056471,405128.00
04/19/2016 05:00,2,0.000,ALERT,212.83,304.18,59.981,1461056403,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,381849.2,381849.2,26595,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056473,405129.00
04/19/2016 05:00,2,0.000,ALERT,212.61,303.58,59.965,1461056403,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,373440.6,373440.6,27067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056475,405130.00
04/19/2016 05:00,2,0.000,ALERT,213.06,303.58,59.981,1461056403,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,368192.3,368192.3,27327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461056476,405131.00
04/19/2016 05:00,2,0.000,ALERT,213.29,303.88,59.970,1461056403,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,375018.1,375018.1,26741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056478,405132.00
04/19/2016 05:00,2,0.000,ALERT,212.38,300.57,59.970,1461056403,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,612248.3,612248.3,20555,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461056480,405133.00
04/19/2016 05:15,2,0.000,ALERT,213.06,303.28,59.991,1461057303,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.08,0.0,0.0,0.000,374593.9,374593.9,26885,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057305,405134.00
04/19/2016 05:15,2,0.000,ALERT,212.61,301.77,59.991,1461057303,"274151322000085","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,640807.2,640807.2,20494,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057306,405135.00
04/19/2016 05:15,2,0.000,ALERT,213.29,302.68,59.991,1461057303,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,365461.3,365461.3,27344,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057308,405136.00
04/19/2016 05:15,2,0.000,ALERT,212.61,302.98,59.996,1461057303,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,366727.0,366727.0,27290,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057310,405137.00
04/19/2016 05:15,2,0.000,ALERT,211.70,299.97,59.996,1461057303,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,371014.7,371014.7,31848,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057312,405138.00
04/19/2016 05:15,2,0.000,ALERT,211.93,301.77,59.991,1461057303,"274151322000052","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,650572.8,650572.8,20717,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057314,405139.00
04/19/2016 05:15,2,0.000,ALERT,212.16,300.27,60.039,1461057303,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,376930.5,376930.5,31852,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057315,405140.00
04/19/2016 05:15,2,0.000,ALERT,211.93,300.27,60.023,1461057303,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,374832.6,374832.6,31645,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057317,405141.00
04/19/2016 05:15,2,0.000,ALERT,212.38,300.87,59.975,1461057303,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,368380.3,368380.3,31823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057319,405142.00
04/19/2016 05:15,2,0.000,ALERT,211.48,299.67,59.996,1461057303,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,379978.0,379978.0,31762,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057321,405143.00
04/19/2016 05:15,2,0.000,ALERT,212.16,300.87,59.991,1461057303,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,522009.8,522009.8,21626,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057323,405144.00
04/19/2016 05:15,2,0.000,ALERT,212.61,303.58,60.002,1461057303,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,380216.2,380216.2,7365,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057325,405145.00
04/19/2016 05:15,2,0.000,ALERT,211.93,300.57,59.996,1461057303,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,377130.6,377130.6,31784,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057326,405146.00
04/19/2016 05:15,2,0.000,ALERT,212.16,299.97,59.991,1461057303,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,379278.0,379278.0,31790,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057328,405147.00
04/19/2016 05:15,2,0.000,ALERT,212.16,299.37,59.996,1461057303,"201051344000417","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,372422.7,372422.7,31941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461057330,405148.00
04/19/2016 05:15,2,0.000,ALERT,211.93,301.77,59.986,1461057303,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,644800.7,644800.7,20775,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057332,405149.00
04/19/2016 05:15,2,0.000,ALERT,212.83,301.17,59.996,1461057303,"274151322000076","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,685966.0,685966.0,20775,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057334,405150.00
04/19/2016 05:15,2,0.000,ALERT,212.61,303.58,59.996,1461057303,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,365853.0,365853.0,27024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057335,405151.00
04/19/2016 05:15,2,0.000,ALERT,212.38,302.68,59.981,1461057303,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.18,0.0,0.0,0.000,678988.7,678988.7,20675,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461057337,405152.00
04/19/2016 05:15,2,0.000,ALERT,212.38,302.37,60.039,1461057303,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,363200.3,363200.3,27312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057339,405153.00
04/19/2016 05:15,2,0.000,ALERT,211.70,299.37,59.949,1461057303,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,376859.6,376859.6,31832,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057341,405154.00
04/19/2016 05:15,2,0.000,ALERT,212.61,303.28,60.002,1461057303,"201051344000458","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,373797.8,373797.8,27236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057342,405155.00
04/19/2016 05:15,2,0.000,ALERT,213.06,302.98,59.996,1461057303,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,372281.1,372281.1,26830,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461057344,405156.00
04/19/2016 05:15,2,0.000,ALERT,212.16,299.97,59.996,1461057303,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,378847.4,378847.4,31659,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057346,405157.00
04/19/2016 05:15,2,0.000,ALERT,211.93,299.37,59.981,1461057303,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,375979.1,375979.1,31660,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461057348,405158.00
04/19/2016 05:15,2,0.000,ALERT,212.16,300.57,59.986,1461057303,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,381117.0,381117.0,31521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461057350,405159.00
04/19/2016 05:15,2,0.000,ALERT,211.93,299.37,59.986,1461057303,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,373058.9,373058.9,31887,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057352,405160.00
04/19/2016 05:15,2,0.000,ALERT,211.93,301.47,59.965,1461057303,"274151322000088","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,624361.3,624361.3,20457,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461057354,405161.00
04/19/2016 05:15,2,0.000,ALERT,212.83,300.57,59.986,1461057303,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,521683.0,521683.0,21834,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057355,405162.00
04/19/2016 05:15,2,0.000,ALERT,211.48,299.97,59.975,1461057303,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,369432.2,369432.2,31840,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461057357,405163.00
04/19/2016 05:15,2,0.000,ALERT,212.16,303.28,60.018,1461057303,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,377008.9,377008.9,27272,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057359,405164.00
04/19/2016 05:15,2,0.000,ALERT,211.93,299.67,59.981,1461057303,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,376021.9,376021.9,31841,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461057361,405165.00
04/19/2016 05:15,2,0.000,ALERT,212.16,301.47,59.975,1461057303,"274151322000054","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,638085.4,638085.4,20482,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057363,405166.00
04/19/2016 05:15,2,0.000,ALERT,212.83,302.37,59.996,1461057303,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,365192.9,365192.9,27277,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057364,405167.00
04/19/2016 05:15,2,0.000,ALERT,211.70,299.67,59.938,1461057303,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,374911.8,374911.8,31712,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461057366,405168.00
04/19/2016 05:15,2,0.000,ALERT,212.38,302.68,59.986,1461057303,"201051344000900","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,380626.8,380626.8,26664,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057368,405169.00
04/19/2016 05:15,2,0.000,ALERT,212.61,302.07,59.986,1461057303,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,373105.8,373105.8,26969,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057370,405170.00
04/19/2016 05:15,2,0.000,ALERT,212.61,303.28,59.986,1461057303,"201051344000569","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,381849.2,381849.2,26597,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057372,405171.00
04/19/2016 05:15,2,0.000,ALERT,212.38,302.98,59.996,1461057303,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,373440.6,373440.6,27069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057374,405172.00
04/19/2016 05:15,2,0.000,ALERT,212.38,302.37,59.981,1461057303,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,368192.3,368192.3,27329,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057376,405173.00
04/19/2016 05:15,2,0.000,ALERT,212.83,302.98,59.991,1461057303,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,375018.1,375018.1,26743,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057377,405174.00
04/19/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1461057303,"274151322000087","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,612248.3,612248.3,20557,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461057379,405175.00
04/19/2016 05:30,2,0.000,ALERT,212.61,301.77,59.986,1461058203,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,374593.9,374593.9,26887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058205,405176.00
04/19/2016 05:30,2,0.000,ALERT,211.93,300.57,59.991,1461058203,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,640807.2,640807.2,20496,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058207,405177.00
04/19/2016 05:30,2,0.000,ALERT,212.83,301.77,60.023,1461058203,"201051344000633","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,365461.3,365461.3,27346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058209,405178.00
04/19/2016 05:30,2,0.000,ALERT,212.16,301.47,59.991,1461058203,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,366727.0,366727.0,27292,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058211,405179.00
04/19/2016 05:30,2,0.000,ALERT,211.70,299.97,59.996,1461058203,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,371014.7,371014.7,31850,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058212,405180.00
04/19/2016 05:30,2,0.000,ALERT,211.70,301.47,59.959,1461058203,"274151322000052","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,650572.8,650572.8,20719,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461058214,405181.00
04/19/2016 05:30,2,0.000,ALERT,211.93,299.97,60.002,1461058203,"201051344000585","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,376930.5,376930.5,31854,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058216,405182.00
04/19/2016 05:30,2,0.000,ALERT,211.93,300.27,60.007,1461058203,"201051344001230","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,374832.6,374832.6,31647,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058218,405183.00
04/19/2016 05:30,2,0.000,ALERT,212.38,300.57,59.970,1461058203,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,368380.3,368380.3,31825,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058219,405184.00
04/19/2016 05:30,2,0.000,ALERT,211.48,299.67,60.012,1461058203,"201051344000955","219011344069620",0.00,3.30,0,298.17,301.17,0.0,0.0,0.000,379978.0,379978.0,31764,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058221,405185.00
04/19/2016 05:30,2,0.000,ALERT,211.93,300.57,60.018,1461058203,"274151322000094","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,522009.8,522009.8,21628,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461058223,405186.00
04/19/2016 05:30,2,0.000,ALERT,212.38,302.98,60.012,1461058203,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,380216.2,380216.2,7367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058225,405187.00
04/19/2016 05:30,2,0.000,ALERT,211.70,299.97,60.023,1461058203,"201051344000890","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,377130.6,377130.6,31786,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058227,405188.00
04/19/2016 05:30,2,0.000,ALERT,211.93,299.97,59.996,1461058203,"201051344000438","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,379278.0,379278.0,31792,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058228,405189.00
04/19/2016 05:30,2,0.000,ALERT,212.16,299.07,60.012,1461058203,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,372422.7,372422.7,31943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058230,405190.00
04/19/2016 05:30,2,0.000,ALERT,212.16,301.47,60.028,1461058203,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,644800.7,644800.7,20777,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058232,405191.00
04/19/2016 05:30,2,0.000,ALERT,212.61,301.47,60.018,1461058203,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,685966.0,685966.0,20777,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058234,405192.00
04/19/2016 05:30,2,0.000,ALERT,212.38,302.98,60.012,1461058203,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,365853.0,365853.0,27026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461058236,405193.00
04/19/2016 05:30,2,0.000,ALERT,211.93,302.07,60.012,1461058203,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,678988.7,678988.7,20677,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058238,405194.00
04/19/2016 05:30,2,0.000,ALERT,212.16,302.07,59.981,1461058203,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,363200.3,363200.3,27314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058240,405195.00
04/19/2016 05:30,2,0.000,ALERT,211.70,299.07,60.039,1461058203,"201051344001025","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,376859.6,376859.6,31834,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058241,405196.00
04/19/2016 05:30,2,0.000,ALERT,212.38,302.37,59.970,1461058203,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,373797.8,373797.8,27238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461058243,405197.00
04/19/2016 05:30,2,0.000,ALERT,213.06,302.37,60.034,1461058203,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,372281.1,372281.1,26832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058245,405198.00
04/19/2016 05:30,2,0.000,ALERT,212.38,299.97,60.018,1461058203,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,378847.4,378847.4,31661,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058247,405199.00
04/19/2016 05:30,2,0.000,ALERT,212.16,299.37,60.039,1461058203,"201051344000917","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,375979.1,375979.1,31662,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058248,405200.00
04/19/2016 05:30,2,0.000,ALERT,212.16,300.27,60.007,1461058203,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,381117.0,381117.0,31523,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058250,405201.00
04/19/2016 05:30,2,0.000,ALERT,211.93,299.07,60.012,1461058203,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,373058.9,373058.9,31889,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058252,405202.00
04/19/2016 05:30,2,0.000,ALERT,211.48,300.57,60.023,1461058203,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,624361.3,624361.3,20459,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058254,405203.00
04/19/2016 05:30,2,0.000,ALERT,212.38,299.97,60.018,1461058203,"274151322000068","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,521683.0,521683.0,21836,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058256,405204.00
04/19/2016 05:30,2,0.000,ALERT,211.48,299.97,60.039,1461058203,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,369432.2,369432.2,31842,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461058257,405205.00
04/19/2016 05:30,2,0.000,ALERT,212.16,302.98,60.007,1461058203,"201051344000594","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,377008.9,377008.9,27274,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058259,405206.00
04/19/2016 05:30,2,0.000,ALERT,211.93,299.37,60.049,1461058203,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,376021.9,376021.9,31843,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058261,405207.00
04/19/2016 05:30,2,0.000,ALERT,211.70,301.47,60.007,1461058203,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,638085.4,638085.4,20484,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058263,405208.00
04/19/2016 05:30,2,0.000,ALERT,212.83,302.07,60.012,1461058203,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,365192.9,365192.9,27279,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461058265,405209.00
04/19/2016 05:30,2,0.000,ALERT,211.93,299.97,60.023,1461058203,"201051344001093","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,374911.8,374911.8,31714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058266,405210.00
04/19/2016 05:30,2,0.000,ALERT,212.38,302.07,60.007,1461058203,"201051344000900","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,380626.8,380626.8,26666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058268,405211.00
04/19/2016 05:30,2,0.000,ALERT,212.61,301.77,60.023,1461058203,"201051344000648","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,373105.8,373105.8,26971,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058270,405212.00
04/19/2016 05:30,2,0.000,ALERT,212.61,302.98,60.002,1461058203,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,381849.2,381849.2,26599,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058272,405213.00
04/19/2016 05:30,2,0.000,ALERT,212.38,302.37,60.028,1461058203,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,373440.6,373440.6,27071,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461058274,405214.00
04/19/2016 05:30,2,0.000,ALERT,212.61,302.68,59.981,1461058203,"201051344001158","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,368192.3,368192.3,27331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058275,405215.00
04/19/2016 05:30,2,0.000,ALERT,213.06,302.98,60.002,1461058203,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,375018.1,375018.1,26745,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058277,405216.00
04/19/2016 05:30,2,0.000,ALERT,212.16,300.27,60.002,1461058203,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,612248.3,612248.3,20559,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461058279,405217.00
04/19/2016 05:45,2,0.000,ALERT,212.61,301.17,59.975,1461059103,"201051344000645","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,374593.9,374593.9,26889,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059105,405218.00
04/19/2016 05:45,2,0.000,ALERT,211.48,300.27,59.975,1461059103,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.37,0.0,0.0,0.000,640807.2,640807.2,20498,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059107,405219.00
04/19/2016 05:45,2,0.000,ALERT,212.61,301.17,59.981,1461059103,"201051344000633","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,365461.3,365461.3,27348,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059109,405220.00
04/19/2016 05:45,2,0.000,ALERT,212.16,301.17,59.975,1461059103,"201051344000469","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,366727.0,366727.0,27294,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059111,405221.00
04/19/2016 05:45,2,0.000,ALERT,211.03,298.77,59.981,1461059103,"201051344000646","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,371014.7,371014.7,31852,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059112,405222.00
04/19/2016 05:45,2,0.000,ALERT,211.48,299.97,60.002,1461059103,"274151322000052","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,650572.8,650572.8,20721,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059114,405223.00
04/19/2016 05:45,2,0.000,ALERT,211.48,298.77,59.981,1461059103,"201051344000585","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,376930.5,376930.5,31856,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059116,405224.00
04/19/2016 05:45,2,0.000,ALERT,211.25,299.07,59.981,1461059103,"201051344001230","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,374832.6,374832.6,31649,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059118,405225.00
04/19/2016 05:45,2,0.000,ALERT,211.93,299.67,59.949,1461059103,"201051344000582","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,368380.3,368380.3,31827,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059120,405226.00
04/19/2016 05:45,2,0.000,ALERT,211.03,298.77,59.975,1461059103,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,379978.0,379978.0,31766,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059121,405227.00
04/19/2016 05:45,2,0.000,ALERT,211.48,299.67,59.965,1461059103,"274151322000094","219011344069620",0.00,3.00,0,298.77,301.47,0.0,0.0,0.000,522009.8,522009.8,21630,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059123,405228.00
04/19/2016 05:45,2,0.000,ALERT,212.16,301.77,59.981,1461059103,"201051344000579","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,380216.2,380216.2,7369,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059125,405229.00
04/19/2016 05:45,2,0.000,ALERT,211.25,299.37,60.018,1461059103,"201051344000890","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,377130.6,377130.6,31788,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059127,405230.00
04/19/2016 05:45,2,0.000,ALERT,211.48,299.07,59.981,1461059103,"201051344000438","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,379278.0,379278.0,31794,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059129,405231.00
04/19/2016 05:45,2,0.000,ALERT,211.48,298.17,60.007,1461059103,"201051344000417","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,372422.7,372422.7,31945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059131,405232.00
04/19/2016 05:45,2,0.000,ALERT,211.48,300.57,59.954,1461059103,"274151322000083","219011344069620",0.00,3.70,0,299.67,302.68,0.0,0.0,0.000,644800.7,644800.7,20779,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059133,405233.00
04/19/2016 05:45,2,0.000,ALERT,212.16,300.57,60.007,1461059103,"274151322000076","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,685966.0,685966.0,20779,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059135,405234.00
04/19/2016 05:45,2,0.000,ALERT,211.93,301.77,59.981,1461059103,"201051344000868","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,365853.0,365853.0,27028,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059136,405235.00
04/19/2016 05:45,2,0.000,ALERT,211.70,301.47,59.965,1461059103,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.28,0.0,0.0,0.000,678988.7,678988.7,20679,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059138,405236.00
04/19/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1461059103,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,363200.3,363200.3,27316,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059140,405237.00
04/19/2016 05:45,2,0.000,ALERT,211.03,298.17,59.975,1461059103,"201051344001025","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,376859.6,376859.6,31836,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059142,405238.00
04/19/2016 05:45,2,0.000,ALERT,211.93,301.47,59.975,1461059103,"201051344000458","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,373797.8,373797.8,27240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059144,405239.00
04/19/2016 05:45,2,0.000,ALERT,212.61,301.17,60.007,1461059103,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,372281.1,372281.1,26834,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059145,405240.00
04/19/2016 05:45,2,0.000,ALERT,211.70,298.77,59.975,1461059103,"201051344000685","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,378847.4,378847.4,31663,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059147,405241.00
04/19/2016 05:45,2,0.000,ALERT,211.48,298.47,59.981,1461059103,"201051344000917","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,375979.1,375979.1,31664,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059149,405242.00
04/19/2016 05:45,2,0.000,ALERT,211.48,298.77,59.975,1461059103,"201051344001145","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,381117.0,381117.0,31525,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059151,405243.00
04/19/2016 05:45,2,0.000,ALERT,211.25,298.17,59.975,1461059103,"201051344000651","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,373058.9,373058.9,31891,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059153,405244.00
04/19/2016 05:45,2,0.000,ALERT,211.03,300.27,59.975,1461059103,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.07,0.0,0.0,0.000,624361.3,624361.3,20461,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059154,405245.00
04/19/2016 05:45,2,0.000,ALERT,212.16,299.67,59.970,1461059103,"274151322000068","219011344069620",0.00,4.50,0,298.77,301.17,0.0,0.0,0.000,521683.0,521683.0,21838,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059156,405246.00
04/19/2016 05:45,2,0.000,ALERT,211.03,299.07,59.986,1461059103,"201051344001135","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,369432.2,369432.2,31844,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059158,405247.00
04/19/2016 05:45,2,0.000,ALERT,211.70,301.77,59.970,1461059103,"201051344000594","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,377008.9,377008.9,27276,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059160,405248.00
04/19/2016 05:45,2,0.000,ALERT,211.48,298.47,60.007,1461059103,"201051344001203","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,376021.9,376021.9,31845,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059162,405249.00
04/19/2016 05:45,2,0.000,ALERT,211.48,300.57,59.981,1461059103,"274151322000054","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,638085.4,638085.4,20486,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059164,405250.00
04/19/2016 05:45,2,0.000,ALERT,212.38,301.17,59.970,1461059103,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,365192.9,365192.9,27281,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059165,405251.00
04/19/2016 05:45,2,0.000,ALERT,211.25,299.07,59.975,1461059103,"201051344001093","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,374911.8,374911.8,31716,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059167,405252.00
04/19/2016 05:45,2,0.000,ALERT,211.93,301.77,59.975,1461059103,"201051344000900","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,380626.8,380626.8,26668,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059169,405253.00
04/19/2016 05:45,2,0.000,ALERT,212.16,300.57,60.012,1461059103,"201051344000648","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,373105.8,373105.8,26973,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059171,405254.00
04/19/2016 05:45,2,0.000,ALERT,211.93,301.77,59.986,1461059103,"201051344000569","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,381849.2,381849.2,26601,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059173,405255.00
04/19/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1461059103,"201051344000983","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,373440.6,373440.6,27073,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059174,405256.00
04/19/2016 05:45,2,0.000,ALERT,212.16,301.17,59.981,1461059103,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,368192.3,368192.3,27333,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461059176,405257.00
04/19/2016 05:45,2,0.000,ALERT,212.38,301.47,59.991,1461059103,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,375018.1,375018.1,26747,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059178,405258.00
04/19/2016 05:45,2,0.000,ALERT,211.70,299.97,59.991,1461059103,"274151322000087","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,612248.3,612248.3,20561,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461059180,405259.00
04/19/2016 06:00,2,0.000,ALERT,211.48,299.37,59.954,1461060003,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,374593.9,374593.9,26891,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060005,405260.00
04/19/2016 06:00,2,0.000,ALERT,210.80,298.77,59.959,1461060003,"274151322000085","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,640807.2,640807.2,20500,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060007,405261.00
04/19/2016 06:00,2,0.000,ALERT,211.70,299.07,59.912,1461060003,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,365461.3,365461.3,27350,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060009,405262.00
04/19/2016 06:00,2,0.000,ALERT,211.25,299.67,59.965,1461060003,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,366727.0,366727.0,27296,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060011,405263.00
04/19/2016 06:00,2,0.000,ALERT,210.35,297.87,59.944,1461060003,"201051344000646","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,371014.7,371014.7,31854,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060012,405264.00
04/19/2016 06:00,2,0.000,ALERT,210.57,299.67,59.912,1461060003,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,650572.8,650572.8,20723,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060014,405265.00
04/19/2016 06:00,2,0.000,ALERT,210.80,298.17,59.954,1461060003,"201051344000585","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,376930.5,376930.5,31858,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060016,405266.00
