ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 06:00,2,0.000,ALERT,210.57,298.17,59.944,1461060003,"201051344001230","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,374832.6,374832.6,31651,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060018,405267.00
04/19/2016 06:00,2,0.000,ALERT,211.25,298.47,59.912,1461060003,"201051344000582","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,368380.3,368380.3,31829,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060020,405268.00
04/19/2016 06:00,2,0.000,ALERT,210.12,297.87,59.949,1461060003,"201051344000955","219011344069620",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,379978.0,379978.0,31768,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060021,405269.00
04/19/2016 06:00,2,0.000,ALERT,210.57,298.47,59.928,1461060003,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,522009.8,522009.8,21632,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060023,405270.00
04/19/2016 06:00,2,0.000,ALERT,211.03,300.27,59.938,1461060003,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,380216.2,380216.2,7371,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060025,405271.00
04/19/2016 06:00,2,0.000,ALERT,210.57,298.17,59.938,1461060003,"201051344000890","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,377130.6,377130.6,31790,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060027,405272.00
04/19/2016 06:00,2,0.000,ALERT,210.57,297.57,59.933,1461060003,"201051344000438","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,379278.0,379278.0,31796,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060029,405273.00
04/19/2016 06:00,2,0.000,ALERT,210.80,296.96,59.933,1461060003,"201051344000417","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,372422.7,372422.7,31947,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060030,405274.00
04/19/2016 06:00,2,0.000,ALERT,210.80,299.37,59.917,1461060003,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,644800.7,644800.7,20781,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060032,405275.00
04/19/2016 06:00,2,0.000,ALERT,211.25,299.07,59.954,1461060003,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,685966.0,685966.0,20781,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060034,405276.00
04/19/2016 06:00,2,0.000,ALERT,211.25,300.27,59.949,1461060003,"201051344000868","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,365853.0,365853.0,27030,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060036,405277.00
04/19/2016 06:00,2,0.000,ALERT,210.57,299.67,59.965,1461060003,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,678988.7,678988.7,20681,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060038,405278.00
04/19/2016 06:00,2,0.000,ALERT,210.80,299.37,59.928,1461060003,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.37,0.0,0.0,0.000,363200.3,363200.3,27318,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060039,405279.00
04/19/2016 06:00,2,0.000,ALERT,210.57,297.26,59.922,1461060003,"201051344001025","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,376859.6,376859.6,31838,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060041,405280.00
04/19/2016 06:00,2,0.000,ALERT,211.03,299.97,59.954,1461060003,"201051344000458","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,373797.8,373797.8,27242,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060043,405281.00
04/19/2016 06:00,2,0.000,ALERT,211.70,299.67,59.970,1461060003,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,372281.1,372281.1,26836,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060045,405282.00
04/19/2016 06:00,2,0.000,ALERT,211.03,297.87,59.970,1461060003,"201051344000685","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,378847.4,378847.4,31665,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060047,405283.00
04/19/2016 06:00,2,0.000,ALERT,210.80,296.96,59.933,1461060003,"201051344000917","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,375979.1,375979.1,31666,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060049,405284.00
04/19/2016 06:00,2,0.000,ALERT,211.03,297.87,59.954,1461060003,"201051344001145","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,381117.0,381117.0,31527,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060050,405285.00
04/19/2016 06:00,2,0.000,ALERT,210.80,296.96,59.933,1461060003,"201051344000651","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,373058.9,373058.9,31893,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060052,405286.00
04/19/2016 06:00,2,0.000,ALERT,209.90,298.47,59.928,1461060003,"274151322000088","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,624361.3,624361.3,20463,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060054,405287.00
04/19/2016 06:00,2,0.000,ALERT,211.25,298.17,59.933,1461060003,"274151322000068","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,521683.0,521683.0,21840,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060056,405288.00
04/19/2016 06:00,2,0.000,ALERT,210.12,297.57,59.922,1461060003,"201051344001135","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,369432.2,369432.2,31846,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060058,405289.00
04/19/2016 06:00,2,0.000,ALERT,210.80,299.97,59.938,1461060003,"201051344000594","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,377008.9,377008.9,27278,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060059,405290.00
04/19/2016 06:00,2,0.000,ALERT,210.35,296.96,59.922,1461060003,"201051344001203","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,376021.9,376021.9,31847,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060061,405291.00
04/19/2016 06:00,2,0.000,ALERT,210.57,299.07,59.917,1461060003,"274151322000054","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,638085.4,638085.4,20488,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060063,405292.00
04/19/2016 06:00,2,0.000,ALERT,211.25,299.07,59.928,1461060003,"201051344000867","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,365192.9,365192.9,27283,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060065,405293.00
04/19/2016 06:00,2,0.000,ALERT,210.80,297.87,59.965,1461060003,"201051344001093","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,374911.8,374911.8,31718,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060067,405294.00
04/19/2016 06:00,2,0.000,ALERT,211.03,299.67,59.917,1461060003,"201051344000900","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,380626.8,380626.8,26670,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060068,405295.00
04/19/2016 06:00,2,0.000,ALERT,211.03,298.77,59.896,1461060003,"201051344000648","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,373105.8,373105.8,26975,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060070,405296.00
04/19/2016 06:00,2,0.000,ALERT,211.25,300.27,59.928,1461060003,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,381849.2,381849.2,26603,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060072,405297.00
04/19/2016 06:00,2,0.000,ALERT,211.03,299.67,59.896,1461060003,"201051344000983","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,373440.6,373440.6,27075,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060074,405298.00
04/19/2016 06:00,2,0.000,ALERT,211.03,299.37,59.922,1461060003,"201051344001158","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,368192.3,368192.3,27335,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060076,405299.00
04/19/2016 06:00,2,0.000,ALERT,211.48,300.27,59.970,1461060003,"201051344000576","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,375018.1,375018.1,26749,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060077,405300.00
04/19/2016 06:00,2,0.000,ALERT,210.57,297.87,59.901,1461060003,"274151322000087","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,612248.3,612248.3,20563,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060079,405301.00
04/19/2016 06:15,2,0.000,ALERT,211.03,298.17,59.933,1461060904,"201051344000645","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,374593.9,374593.9,26893,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060906,405302.00
04/19/2016 06:15,2,0.000,ALERT,210.12,296.96,59.933,1461060904,"274151322000085","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,640807.2,640807.2,20502,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060907,405303.00
04/19/2016 06:15,2,0.000,ALERT,211.03,297.87,59.933,1461060904,"201051344000633","219011344069620",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,365461.3,365461.3,27352,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060909,405304.00
04/19/2016 06:15,2,0.000,ALERT,210.80,298.47,59.901,1461060904,"201051344000469","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,366727.0,366727.0,27298,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060911,405305.00
04/19/2016 06:15,2,0.000,ALERT,210.12,297.57,59.938,1461060904,"201051344000646","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,371014.7,371014.7,31856,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060913,405306.00
04/19/2016 06:15,2,0.000,ALERT,209.90,297.57,59.938,1461060904,"274151322000052","219011344069620",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,650572.8,650572.8,20725,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060915,405307.00
04/19/2016 06:15,2,0.000,ALERT,210.57,297.57,59.944,1461060904,"201051344000585","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,376930.5,376930.5,31860,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060916,405308.00
04/19/2016 06:15,2,0.000,ALERT,210.35,297.26,59.938,1461060904,"201051344001230","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,374832.6,374832.6,31653,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060918,405309.00
04/19/2016 06:15,2,0.000,ALERT,211.03,298.47,59.938,1461060904,"201051344000582","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,368380.3,368380.3,31831,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060920,405310.00
04/19/2016 06:15,2,0.000,ALERT,210.12,297.57,59.928,1461060904,"201051344000955","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,379978.0,379978.0,31770,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060922,405311.00
04/19/2016 06:15,2,0.000,ALERT,210.35,297.57,59.949,1461060904,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,522009.8,522009.8,21634,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060923,405312.00
04/19/2016 06:15,2,0.000,ALERT,210.80,299.37,59.944,1461060904,"201051344000579","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,380216.2,380216.2,7373,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060925,405313.00
04/19/2016 06:15,2,0.000,ALERT,210.57,298.17,59.975,1461060904,"201051344000890","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,377130.6,377130.6,31792,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060927,405314.00
04/19/2016 06:15,2,0.000,ALERT,210.80,297.57,59.949,1461060904,"201051344000438","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,379278.0,379278.0,31798,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060929,405315.00
04/19/2016 06:15,2,0.000,ALERT,210.80,296.96,59.954,1461060904,"201051344000417","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,372422.7,372422.7,31949,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060931,405316.00
04/19/2016 06:15,2,0.000,ALERT,210.35,298.77,59.954,1461060904,"274151322000083","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,644800.7,644800.7,20783,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060933,405317.00
04/19/2016 06:15,2,0.000,ALERT,211.03,297.87,59.928,1461060904,"274151322000076","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,685966.0,685966.0,20783,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060934,405318.00
04/19/2016 06:15,2,0.000,ALERT,210.80,299.37,59.959,1461060904,"201051344000868","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,365853.0,365853.0,27032,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060936,405319.00
04/19/2016 06:15,2,0.000,ALERT,210.35,299.07,59.912,1461060904,"274151322000095","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,678988.7,678988.7,20683,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060938,405320.00
04/19/2016 06:15,2,0.000,ALERT,210.57,298.47,59.986,1461060904,"201051344000988","219011344069620",0.00,3.70,0,294.26,300.87,0.0,0.0,0.000,363200.3,363200.3,27320,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060940,405321.00
04/19/2016 06:15,2,0.000,ALERT,210.35,296.96,60.002,1461060904,"201051344001025","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,376859.6,376859.6,31840,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060942,405322.00
04/19/2016 06:15,2,0.000,ALERT,210.80,299.07,59.954,1461060904,"201051344000458","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,373797.8,373797.8,27244,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060943,405323.00
04/19/2016 06:15,2,0.000,ALERT,211.48,298.77,59.959,1461060904,"201051344000853","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,372281.1,372281.1,26838,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060945,405324.00
04/19/2016 06:15,2,0.000,ALERT,211.03,297.87,59.954,1461060904,"201051344000685","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,378847.4,378847.4,31667,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060947,405325.00
04/19/2016 06:15,2,0.000,ALERT,210.80,297.26,59.954,1461060904,"201051344000917","219011344069620",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,375979.1,375979.1,31668,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060949,405326.00
04/19/2016 06:15,2,0.000,ALERT,210.80,297.87,59.986,1461060904,"201051344001145","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,381117.0,381117.0,31529,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060951,405327.00
04/19/2016 06:15,2,0.000,ALERT,210.80,296.96,59.959,1461060904,"201051344000651","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,373058.9,373058.9,31895,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060952,405328.00
04/19/2016 06:15,2,0.000,ALERT,209.90,297.26,59.965,1461060904,"274151322000088","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,624361.3,624361.3,20465,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060954,405329.00
04/19/2016 06:15,2,0.000,ALERT,211.03,297.26,59.949,1461060904,"274151322000068","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,521683.0,521683.0,21842,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060956,405330.00
04/19/2016 06:15,2,0.000,ALERT,210.35,297.87,59.959,1461060904,"201051344001135","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,369432.2,369432.2,31848,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060958,405331.00
04/19/2016 06:15,2,0.000,ALERT,210.57,299.07,59.938,1461060904,"201051344000594","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,377008.9,377008.9,27280,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060960,405332.00
04/19/2016 06:15,2,0.000,ALERT,210.57,297.26,59.981,1461060904,"201051344001203","219011344069620",0.00,3.00,0,294.86,301.77,0.0,0.0,0.000,376021.9,376021.9,31849,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060961,405333.00
04/19/2016 06:15,2,0.000,ALERT,210.12,297.87,59.954,1461060904,"274151322000054","219011344069620",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,638085.4,638085.4,20490,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060963,405334.00
04/19/2016 06:15,2,0.000,ALERT,211.03,298.17,59.959,1461060904,"201051344000867","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,365192.9,365192.9,27285,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461060965,405335.00
04/19/2016 06:15,2,0.000,ALERT,210.35,297.57,59.959,1461060904,"201051344001093","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,374911.8,374911.8,31720,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060967,405336.00
04/19/2016 06:15,2,0.000,ALERT,210.57,298.47,59.954,1461060904,"201051344000900","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,380626.8,380626.8,26672,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060969,405337.00
04/19/2016 06:15,2,0.000,ALERT,210.80,297.87,59.975,1461060904,"201051344000648","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,373105.8,373105.8,26977,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060970,405338.00
04/19/2016 06:15,2,0.000,ALERT,210.80,299.37,59.954,1461060904,"201051344000569","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,381849.2,381849.2,26605,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060972,405339.00
04/19/2016 06:15,2,0.000,ALERT,210.80,298.77,59.965,1461060904,"201051344000983","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,373440.6,373440.6,27077,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060974,405340.00
04/19/2016 06:15,2,0.000,ALERT,210.80,298.17,59.928,1461060904,"201051344001158","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,368192.3,368192.3,27337,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060976,405341.00
04/19/2016 06:15,2,0.000,ALERT,211.03,298.77,59.959,1461060904,"201051344000576","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,375018.1,375018.1,26751,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060978,405342.00
04/19/2016 06:15,2,0.000,ALERT,210.35,296.96,59.954,1461060904,"274151322000087","219011344069620",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,612248.3,612248.3,20565,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461060979,405343.00
04/19/2016 06:30,2,0.000,ALERT,210.80,298.17,60.002,1461061803,"201051344000645","219011344069620",0.00,3.70,0,295.76,310.79,0.0,0.0,0.000,374593.9,374593.9,26895,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061805,405344.00
04/19/2016 06:30,2,0.000,ALERT,210.12,297.57,60.023,1461061803,"274151322000085","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,640807.2,640807.2,20504,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061807,405345.00
04/19/2016 06:30,2,0.000,ALERT,211.03,297.87,59.996,1461061803,"201051344000633","219011344069620",0.00,3.00,0,293.96,310.79,0.0,0.0,0.000,365461.3,365461.3,27354,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061809,405346.00
04/19/2016 06:30,2,0.000,ALERT,210.57,298.17,60.018,1461061803,"201051344000469","219011344069620",0.00,2.50,0,294.56,309.59,0.0,0.0,0.000,366727.0,366727.0,27300,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061811,405347.00
04/19/2016 06:30,2,0.000,ALERT,209.90,297.26,60.002,1461061803,"201051344000646","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,371014.7,371014.7,31858,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061813,405348.00
04/19/2016 06:30,2,0.000,ALERT,209.90,297.87,60.018,1461061803,"274151322000052","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,650572.8,650572.8,20727,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061815,405349.00
04/19/2016 06:30,2,0.000,ALERT,210.12,297.26,59.996,1461061803,"201051344000585","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,376930.5,376930.5,31862,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061816,405350.00
04/19/2016 06:30,2,0.000,ALERT,209.90,297.57,59.981,1461061803,"201051344001230","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,374832.6,374832.6,31655,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061818,405351.00
04/19/2016 06:30,2,0.000,ALERT,210.35,297.87,59.996,1461061803,"201051344000582","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,368380.3,368380.3,31833,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061820,405352.00
04/19/2016 06:30,2,0.000,ALERT,209.67,297.26,60.012,1461061803,"201051344000955","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,379978.0,379978.0,31772,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061822,405353.00
04/19/2016 06:30,2,0.000,ALERT,210.12,296.66,59.975,1461061803,"274151322000094","219011344069620",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,522009.8,522009.8,21636,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061824,405354.00
04/19/2016 06:30,2,0.000,ALERT,210.35,298.47,60.044,1461061803,"201051344000579","219011344069620",0.00,3.30,0,296.36,311.09,0.0,0.0,0.000,380216.2,380216.2,7375,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061825,405355.00
04/19/2016 06:30,2,0.000,ALERT,209.90,297.87,60.002,1461061803,"201051344000890","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,377130.6,377130.6,31794,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061827,405356.00
04/19/2016 06:30,2,0.000,ALERT,210.12,297.26,59.996,1461061803,"201051344000438","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,379278.0,379278.0,31800,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061829,405357.00
04/19/2016 06:30,2,0.000,ALERT,210.12,296.66,59.996,1461061803,"201051344000417","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,372422.7,372422.7,31951,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061831,405358.00
04/19/2016 06:30,2,0.000,ALERT,209.90,297.57,59.954,1461061803,"274151322000083","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,644800.7,644800.7,20785,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061833,405359.00
04/19/2016 06:30,2,0.000,ALERT,210.57,297.26,60.028,1461061803,"274151322000076","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,685966.0,685966.0,20785,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061834,405360.00
04/19/2016 06:30,2,0.000,ALERT,210.35,298.47,59.959,1461061803,"201051344000868","219011344069620",0.00,3.30,0,296.36,311.99,0.0,0.0,0.000,365853.0,365853.0,27034,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061836,405361.00
04/19/2016 06:30,2,0.000,ALERT,210.12,298.17,60.028,1461061803,"274151322000095","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,678988.7,678988.7,20685,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061838,405362.00
04/19/2016 06:30,2,0.000,ALERT,210.12,297.57,59.981,1461061803,"201051344000988","219011344069620",0.00,3.30,0,293.06,309.59,0.0,0.0,0.000,363200.3,363200.3,27322,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061840,405363.00
04/19/2016 06:30,2,0.000,ALERT,209.44,295.76,59.991,1461061803,"201051344001025","219011344069620",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,376859.6,376859.6,31842,0,0,0,L,1122011218,0,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061842,405364.00
04/19/2016 06:30,2,0.000,ALERT,210.35,298.17,59.991,1461061803,"201051344000458","219011344069620",0.00,4.50,0,295.76,310.79,0.0,0.0,0.000,373797.8,373797.8,27246,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061844,405365.00
04/19/2016 06:30,2,0.000,ALERT,210.80,297.57,59.996,1461061803,"201051344000853","219011344069620",0.00,3.00,0,295.46,310.49,0.0,0.0,0.000,372281.1,372281.1,26840,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061846,405366.00
04/19/2016 06:30,2,0.000,ALERT,210.35,297.26,59.991,1461061803,"201051344000685","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,378847.4,378847.4,31669,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061847,405367.00
04/19/2016 06:30,2,0.000,ALERT,210.12,296.66,59.981,1461061803,"201051344000917","219011344069620",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,375979.1,375979.1,31670,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061849,405368.00
04/19/2016 06:30,2,0.000,ALERT,210.35,297.57,59.981,1461061803,"201051344001145","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,381117.0,381117.0,31531,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061851,405369.00
04/19/2016 06:30,2,0.000,ALERT,210.35,296.96,59.981,1461061803,"201051344000651","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,373058.9,373058.9,31897,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061853,405370.00
04/19/2016 06:30,2,0.000,ALERT,209.67,296.96,59.996,1461061803,"274151322000088","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,624361.3,624361.3,20467,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061854,405371.00
04/19/2016 06:30,2,0.000,ALERT,210.57,296.36,59.949,1461061803,"274151322000068","219011344069620",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,521683.0,521683.0,21844,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061856,405372.00
04/19/2016 06:30,2,0.000,ALERT,209.90,297.57,59.991,1461061803,"201051344001135","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,369432.2,369432.2,31850,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061858,405373.00
04/19/2016 06:30,2,0.000,ALERT,210.35,299.07,59.991,1461061803,"201051344000594","219011344069620",0.00,3.00,0,295.46,311.69,0.0,0.0,0.000,377008.9,377008.9,27282,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061860,405374.00
04/19/2016 06:30,2,0.000,ALERT,210.35,297.57,59.986,1461061803,"201051344001203","219011344069620",0.00,3.00,0,294.86,300.87,0.0,0.0,0.000,376021.9,376021.9,31851,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061862,405375.00
04/19/2016 06:30,2,0.000,ALERT,210.12,297.57,59.981,1461061803,"274151322000054","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,638085.4,638085.4,20492,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061863,405376.00
04/19/2016 06:30,2,0.000,ALERT,211.03,298.17,59.981,1461061803,"201051344000867","219011344069620",0.00,3.70,0,294.86,311.69,0.0,0.0,0.000,365192.9,365192.9,27287,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061865,405377.00
04/19/2016 06:30,2,0.000,ALERT,210.35,297.87,59.986,1461061803,"201051344001093","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,374911.8,374911.8,31722,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061867,405378.00
04/19/2016 06:30,2,0.000,ALERT,210.35,298.17,59.981,1461061803,"201051344000900","219011344069620",0.00,3.30,0,295.16,310.19,0.0,0.0,0.000,380626.8,380626.8,26674,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061869,405379.00
04/19/2016 06:30,2,0.000,ALERT,211.03,297.87,59.959,1461061803,"201051344000648","219011344069620",0.00,2.50,0,294.86,310.79,0.0,0.0,0.000,373105.8,373105.8,26979,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061871,405380.00
04/19/2016 06:30,2,0.000,ALERT,210.80,299.37,59.981,1461061803,"201051344000569","219011344069620",0.00,3.30,0,296.36,311.09,0.0,0.0,0.000,381849.2,381849.2,26607,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061873,405381.00
04/19/2016 06:30,2,0.000,ALERT,210.80,298.77,59.975,1461061803,"201051344000983","219011344069620",0.00,3.30,0,295.76,310.79,0.0,0.0,0.000,373440.6,373440.6,27079,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061875,405382.00
04/19/2016 06:30,2,0.000,ALERT,210.80,298.47,59.938,1461061803,"201051344001158","219011344069620",0.00,2.50,0,295.16,309.59,0.0,0.0,0.000,368192.3,368192.3,27339,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061876,405383.00
04/19/2016 06:30,2,0.000,ALERT,211.25,299.07,59.933,1461061803,"201051344000576","219011344069620",0.00,3.00,0,295.46,310.49,0.0,0.0,0.000,375018.1,375018.1,26753,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461061878,405384.00
04/19/2016 06:30,2,0.000,ALERT,210.35,296.96,59.959,1461061803,"274151322000087","219011344069620",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,612248.3,612248.3,20567,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461061880,405385.00
04/19/2016 06:45,2,0.000,ALERT,211.03,298.47,59.965,1461062705,"201051344000645","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,374593.9,374593.9,26897,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062707,405386.00
04/19/2016 06:45,2,0.000,ALERT,210.12,297.57,59.959,1461062705,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,640807.2,640807.2,20506,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461062708,405387.00
04/19/2016 06:45,2,0.000,ALERT,211.03,297.87,59.959,1461062705,"201051344000633","219011344069620",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,365461.3,365461.3,27356,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062710,405388.00
04/19/2016 06:45,2,0.000,ALERT,210.57,298.17,59.959,1461062705,"201051344000469","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,366727.0,366727.0,27302,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461062712,405389.00
04/19/2016 06:45,2,0.000,ALERT,210.12,297.57,59.965,1461062705,"201051344000646","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,371014.7,371014.7,31860,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062714,405390.00
04/19/2016 06:45,2,0.000,ALERT,209.90,297.87,59.922,1461062705,"274151322000052","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,650572.8,650572.8,20729,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062716,405391.00
04/19/2016 06:45,2,0.000,ALERT,210.35,297.57,59.970,1461062705,"201051344000585","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,376930.5,376930.5,31864,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062717,405392.00
04/19/2016 06:45,2,0.000,ALERT,210.35,297.87,59.975,1461062705,"201051344001230","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,374832.6,374832.6,31657,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062719,405393.00
04/19/2016 06:45,2,0.000,ALERT,211.03,298.47,59.959,1461062705,"201051344000582","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,368380.3,368380.3,31835,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062721,405394.00
04/19/2016 06:45,2,0.000,ALERT,209.90,297.26,59.970,1461062705,"201051344000955","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,379978.0,379978.0,31774,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062723,405395.00
04/19/2016 06:45,2,0.000,ALERT,209.90,296.66,59.954,1461062705,"274151322000094","219011344069620",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,522009.8,522009.8,21638,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062725,405396.00
04/19/2016 06:45,2,0.000,ALERT,210.57,299.07,59.970,1461062705,"201051344000579","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,380216.2,380216.2,7377,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461062726,405397.00
04/19/2016 06:45,2,0.000,ALERT,210.12,297.87,59.975,1461062705,"201051344000890","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,377130.6,377130.6,31796,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062728,405398.00
04/19/2016 06:45,2,0.000,ALERT,210.57,297.26,59.970,1461062705,"201051344000438","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,379278.0,379278.0,31802,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062730,405399.00
04/19/2016 06:45,2,0.000,ALERT,210.57,296.96,59.975,1461062705,"201051344000417","219011344069620",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,372422.7,372422.7,31953,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062732,405400.00
04/19/2016 06:45,2,0.000,ALERT,210.35,297.57,59.975,1461062705,"274151322000083","219011344069620",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,644800.7,644800.7,20787,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461062734,405401.00
04/19/2016 06:45,2,0.000,ALERT,210.80,297.57,59.975,1461062705,"274151322000076","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,685966.0,685966.0,20787,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062736,405402.00
04/19/2016 06:45,2,0.000,ALERT,210.57,299.37,59.965,1461062705,"201051344000868","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,365853.0,365853.0,27036,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062737,405403.00
04/19/2016 06:45,2,0.000,ALERT,210.12,298.47,59.949,1461062705,"274151322000095","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,678988.7,678988.7,20687,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062739,405404.00
04/19/2016 06:45,2,0.000,ALERT,210.35,298.47,59.991,1461062705,"201051344000988","219011344069620",0.00,3.30,0,292.76,299.67,0.0,0.0,0.000,363200.3,363200.3,27324,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062741,405405.00
04/19/2016 06:45,2,0.000,ALERT,210.35,296.66,59.986,1461062705,"201051344001025","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,376859.6,376859.6,31844,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062743,405406.00
04/19/2016 06:45,2,0.000,ALERT,210.57,298.47,59.986,1461062705,"201051344000458","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,373797.8,373797.8,27248,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461062745,405407.00
04/19/2016 06:45,2,0.000,ALERT,211.03,298.47,59.981,1461062705,"201051344000853","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,372281.1,372281.1,26842,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062746,405408.00
04/19/2016 06:45,2,0.000,ALERT,210.80,297.26,60.002,1461062705,"201051344000685","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,378847.4,378847.4,31671,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062748,405409.00
04/19/2016 06:45,2,0.000,ALERT,210.57,296.96,59.975,1461062705,"201051344000917","219011344069620",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,375979.1,375979.1,31672,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062750,405410.00
04/19/2016 06:45,2,0.000,ALERT,210.80,297.87,59.991,1461062705,"201051344001145","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,381117.0,381117.0,31533,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062752,405411.00
