ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 06:45,2,0.000,ALERT,210.57,296.66,60.028,1461062705,"201051344000651","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,373058.9,373058.9,31899,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062754,405412.00
04/19/2016 06:45,2,0.000,ALERT,209.67,297.26,59.981,1461062705,"274151322000088","219011344069620",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,624361.3,624361.3,20469,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062755,405413.00
04/19/2016 06:45,2,0.000,ALERT,210.80,296.66,60.018,1461062705,"274151322000068","219011344069620",0.00,4.00,0,294.86,298.17,0.0,0.0,0.000,521683.0,521683.0,21846,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062757,405414.00
04/19/2016 06:45,2,0.000,ALERT,210.12,297.57,59.975,1461062705,"201051344001135","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,369432.2,369432.2,31852,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461062759,405415.00
04/19/2016 06:45,2,0.000,ALERT,210.35,299.07,59.981,1461062705,"201051344000594","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,377008.9,377008.9,27284,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062761,405416.00
04/19/2016 06:45,2,0.000,ALERT,210.57,297.26,59.986,1461062705,"201051344001203","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,376021.9,376021.9,31853,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062762,405417.00
04/19/2016 06:45,2,0.000,ALERT,209.90,297.87,59.981,1461062705,"274151322000054","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,638085.4,638085.4,20494,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062764,405418.00
04/19/2016 06:45,2,0.000,ALERT,210.80,297.87,60.007,1461062705,"201051344000867","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,365192.9,365192.9,27289,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461062766,405419.00
04/19/2016 06:45,2,0.000,ALERT,210.35,297.26,59.986,1461062705,"201051344001093","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,374911.8,374911.8,31724,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461062768,405420.00
04/19/2016 06:45,2,0.000,ALERT,210.12,298.17,59.986,1461062705,"201051344000900","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,380626.8,380626.8,26676,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062770,405421.00
04/19/2016 06:45,2,0.000,ALERT,210.80,297.87,59.986,1461062705,"201051344000648","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,373105.8,373105.8,26981,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062772,405422.00
04/19/2016 06:45,2,0.000,ALERT,210.57,299.07,59.986,1461062705,"201051344000569","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,381849.2,381849.2,26609,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062774,405423.00
04/19/2016 06:45,2,0.000,ALERT,210.35,298.77,59.938,1461062705,"201051344000983","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,373440.6,373440.6,27081,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062775,405424.00
04/19/2016 06:45,2,0.000,ALERT,210.35,297.87,60.012,1461062705,"201051344001158","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,368192.3,368192.3,27341,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461062777,405425.00
04/19/2016 06:45,2,0.000,ALERT,210.80,298.77,59.986,1461062705,"201051344000576","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,375018.1,375018.1,26755,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461062779,405426.00
04/19/2016 06:45,2,0.000,ALERT,210.12,296.36,59.986,1461062705,"274151322000087","219011344069620",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,612248.3,612248.3,20569,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461062781,405427.00
04/19/2016 07:00,2,0.121,ALERT,210.80,298.47,59.981,1461063603,"201051344000645","219011344069620",18.13,3.70,0,296.66,300.27,2.2,0.2,0.000,374593.9,374593.9,26899,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1461063605,405428.00
04/19/2016 07:00,2,0.055,ALERT,209.44,296.36,59.965,1461063603,"274151322000085","219011344069620",17.63,3.70,0,295.76,299.37,1.0,0.0,0.000,640807.2,640807.2,20508,0,0,0,L,1151911521,0,120.88,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461063607,405429.00
04/19/2016 07:00,2,0.135,ALERT,211.03,298.17,60.007,1461063603,"201051344000633","219011344069620",16.38,2.50,0,294.56,299.67,2.2,0.2,0.000,365461.3,365461.3,27358,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1461063609,405430.00
04/19/2016 07:00,2,0.172,ALERT,210.57,298.47,59.965,1461063603,"201051344000469","219011344069620",18.11,2.00,0,295.46,299.97,3.2,1.1,0.000,366727.0,366727.0,27304,0,0,0,L,1122011218,0,119.75,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461063611,405431.00
04/19/2016 07:00,2,0.129,ALERT,209.90,296.96,59.965,1461063603,"201051344000646","219011344069620",17.12,2.50,0,295.16,298.77,2.2,0.2,0.000,371014.7,371014.7,31862,0,0,0,L,1122011218,0,120.65,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1461063612,405432.00
04/19/2016 07:00,2,0.078,ALERT,208.99,296.66,59.965,1461063603,"274151322000052","219011344069620",16.94,3.30,0,295.46,299.67,1.4,0.0,0.000,650572.8,650572.8,20731,0,0,0,L,1151911521,0,119.75,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461063614,405433.00
04/19/2016 07:00,2,0.125,ALERT,210.35,297.57,59.959,1461063603,"201051344000585","219011344069620",17.04,3.30,0,295.16,299.07,2.2,0.2,0.000,376930.5,376930.5,31866,0,0,0,L,1122011218,0,120.20,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1461063616,405434.00
04/19/2016 07:00,2,0.135,ALERT,210.35,297.87,59.928,1461063603,"201051344001230","219011344069620",13.70,3.00,0,295.76,299.07,1.9,0.0,0.000,374832.6,374832.6,31659,0,0,0,L,1122011218,0,120.88,119.97,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1461063618,405435.00
04/19/2016 07:00,2,0.148,ALERT,211.03,298.17,59.970,1461063603,"201051344000582","219011344069620",17.53,2.50,0,296.66,299.67,2.7,0.6,0.000,368380.3,368380.3,31837,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1461063620,405436.00
04/19/2016 07:00,2,0.164,ALERT,210.12,297.57,59.970,1461063603,"201051344000955","219011344069620",17.33,3.00,0,295.46,299.07,2.9,0.9,0.000,379978.0,379978.0,31776,0,0,0,L,1122011218,0,120.20,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1461063621,405437.00
04/19/2016 07:00,2,0.000,ALERT,210.35,297.57,59.928,1461063603,"274151322000094","219011344069620",40.49,3.00,0,295.16,385.63,0.0,0.0,0.000,522009.8,522009.8,21640,0,0,0,L,1151911521,0,120.42,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1461063623,405438.00
04/19/2016 07:00,2,0.170,ALERT,211.48,300.57,59.965,1461063603,"201051344000579","219011344069620",18.23,3.00,0,297.26,301.47,3.1,1.1,0.000,380216.2,380216.2,7379,0,0,0,L,1122011218,0,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1461063625,405439.00
04/19/2016 07:00,2,0.158,ALERT,210.57,298.17,59.959,1461063603,"201051344000890","219011344069620",18.37,3.30,0,296.06,300.27,3.0,0.9,0.000,377130.6,377130.6,31798,0,0,0,L,1122011218,0,120.88,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1461063627,405440.00
04/19/2016 07:00,2,0.162,ALERT,210.57,297.57,59.965,1461063603,"201051344000438","219011344069620",17.29,2.50,0,295.46,299.37,2.9,0.8,0.000,379278.0,379278.0,31804,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1461063629,405441.00
04/19/2016 07:00,2,0.199,ALERT,210.57,296.66,59.954,1461063603,"201051344000417","219011344069620",17.77,3.00,0,295.16,298.77,3.6,1.6,0.000,372422.7,372422.7,31955,0,0,0,L,1122011218,0,120.65,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1461063631,405442.00
04/19/2016 07:00,2,0.055,ALERT,210.80,298.77,59.922,1461063603,"274151322000083","219011344069620",17.71,3.30,0,296.06,299.97,1.0,0.0,0.000,644800.7,644800.7,20789,0,0,0,L,1151911521,0,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461063633,405443.00
04/19/2016 07:00,2,0.057,ALERT,211.25,298.77,59.928,1461063603,"274151322000076","219011344069620",18.91,3.30,0,295.76,299.97,1.1,0.0,0.000,685966.0,685966.0,20789,0,0,0,L,1151911521,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461063635,405444.00
04/19/2016 07:00,2,0.131,ALERT,211.25,300.87,59.970,1461063603,"201051344000868","219011344069620",18.29,3.00,0,296.96,302.07,2.5,0.4,0.000,365853.0,365853.0,27038,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461063637,405445.00
04/19/2016 07:00,2,0.049,ALERT,210.57,299.07,59.959,1461063603,"274151322000095","219011344069620",18.61,3.00,0,296.96,300.27,0.9,0.0,0.000,678988.7,678988.7,20689,0,0,0,L,1151911521,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461063639,405446.00
04/19/2016 07:00,2,0.123,ALERT,211.03,299.97,59.954,1461063603,"201051344000988","219011344069620",19.40,3.00,0,293.96,300.87,2.4,0.4,0.000,363200.3,363200.3,27326,0,0,0,L,1122011218,0,120.42,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1461063641,405447.00
04/19/2016 07:00,2,0.129,ALERT,210.12,296.66,59.933,1461063603,"201051344001025","219011344069620",19.16,2.00,0,295.16,299.67,2.5,0.5,0.000,376859.6,376859.6,31846,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461063642,405448.00
04/19/2016 07:00,2,0.150,ALERT,210.80,299.67,60.002,1461063603,"201051344000458","219011344069620",19.02,4.00,0,296.66,302.07,2.9,0.9,0.000,373797.9,373797.9,27250,0,0,0,L,1122011218,0,120.65,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1461063644,405449.00
04/19/2016 07:00,2,0.133,ALERT,211.48,299.67,59.970,1461063603,"201051344000853","219011344069620",17.55,2.50,0,296.36,301.47,2.4,0.4,0.000,372281.1,372281.1,26844,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1461063646,405450.00
04/19/2016 07:00,2,0.137,ALERT,210.80,297.57,60.018,1461063603,"201051344000685","219011344069620",17.97,3.00,0,295.46,299.07,2.5,0.5,0.000,378847.4,378847.4,31673,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1461063648,405451.00
04/19/2016 07:00,2,0.131,ALERT,210.57,296.66,59.970,1461063603,"201051344000917","219011344069620",17.10,4.00,0,294.26,298.47,2.3,0.3,0.000,375979.1,375979.1,31674,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1461063650,405452.00
04/19/2016 07:00,2,0.119,ALERT,210.57,297.57,59.991,1461063603,"201051344001145","219011344069620",17.91,3.00,0,296.06,299.67,2.2,0.2,0.000,381117.0,381117.0,31535,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1461063651,405453.00
04/19/2016 07:00,2,0.164,ALERT,210.57,296.96,59.959,1461063603,"201051344000651","219011344069620",18.65,2.00,0,294.86,298.47,3.1,1.1,0.000,373058.9,373058.9,31901,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1461063653,405454.00
04/19/2016 07:00,2,0.043,ALERT,210.12,297.57,59.954,1461063603,"274151322000088","219011344069620",18.77,4.00,0,295.46,299.37,0.8,0.0,0.000,624361.3,624361.3,20471,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461063655,405455.00
04/19/2016 07:00,2,0.006,ALERT,211.48,297.87,59.959,1461063603,"274151322000068","219011344069620",41.05,4.00,0,295.16,391.64,0.0,0.0,0.000,521683.0,521683.0,21848,0,0,0,L,1151911521,0,120.88,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1461063657,405456.00
04/19/2016 07:00,2,0.127,ALERT,210.12,297.57,60.002,1461063603,"201051344001135","219011344069620",19.50,3.00,0,295.76,299.67,2.5,0.5,0.000,369432.2,369432.2,31854,0,0,0,L,1122011218,0,120.65,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1461063659,405457.00
04/19/2016 07:00,2,0.148,ALERT,211.03,300.57,59.959,1461063603,"201051344000594","219011344069620",19.70,2.50,0,296.36,301.77,3.0,0.9,0.000,377008.9,377008.9,27286,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1461063660,405458.00
04/19/2016 07:00,2,0.143,ALERT,210.80,297.57,59.954,1461063603,"201051344001203","219011344069620",18.43,3.00,0,295.46,300.57,2.7,0.7,0.000,376021.9,376021.9,31855,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461063662,405459.00
04/19/2016 07:00,2,0.055,ALERT,210.80,299.07,59.959,1461063603,"274151322000054","219011344069620",19.62,4.00,0,295.76,300.27,1.1,0.0,0.000,638085.4,638085.4,20496,0,0,0,L,1151911521,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461063664,405460.00
04/19/2016 07:00,2,0.133,ALERT,211.93,299.97,59.949,1461063603,"201051344000867","219011344069620",19.62,3.70,0,296.06,301.77,2.6,0.6,0.000,365192.9,365192.9,27291,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461063666,405461.00
04/19/2016 07:00,2,0.191,ALERT,211.48,299.07,59.959,1461063603,"201051344001093","219011344069620",18.25,3.70,0,295.46,299.97,3.5,1.5,0.000,374911.8,374911.8,31726,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1461063668,405462.00
04/19/2016 07:00,2,0.074,ALERT,211.48,300.27,59.954,1461063603,"201051344000900","219011344069620",18.91,3.00,0,296.36,301.17,1.4,0.0,0.000,380626.8,380626.8,26678,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1461063670,405463.00
04/19/2016 07:00,2,0.160,ALERT,211.93,299.37,59.949,1461063603,"201051344000648","219011344069620",19.70,2.00,0,296.06,301.47,3.2,1.2,0.000,373105.9,373105.9,26983,0,0,0,L,1122011218,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1461063671,405464.00
04/19/2016 07:00,2,0.150,ALERT,211.93,300.87,59.954,1461063603,"201051344000569","219011344069620",19.88,3.30,0,297.26,302.07,3.0,1.0,0.000,381849.2,381849.2,26611,0,0,0,L,1122011218,0,120.65,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1461063673,405465.00
04/19/2016 07:00,2,0.137,ALERT,211.70,300.27,59.986,1461063603,"201051344000983","219011344069620",19.90,3.30,0,296.96,301.77,2.8,0.8,0.000,373440.6,373440.6,27083,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1461063675,405466.00
04/19/2016 07:00,2,0.129,ALERT,211.93,299.97,59.954,1461063603,"201051344001158","219011344069620",19.84,2.00,0,295.76,301.17,2.6,0.6,0.000,368192.3,368192.3,27343,0,0,0,L,1122011218,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1461063677,405467.00
04/19/2016 07:00,2,0.158,ALERT,212.16,300.57,59.954,1461063603,"201051344000576","219011344069620",19.14,3.00,0,296.66,301.47,3.1,1.1,0.000,375018.1,375018.1,26757,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1461063679,405468.00
04/19/2016 07:00,2,0.068,ALERT,211.03,297.87,59.959,1461063603,"274151322000087","219011344069620",18.43,4.00,0,294.86,299.37,1.3,0.0,0.000,612248.3,612248.3,20571,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461063680,405469.00
04/19/2016 07:15,2,0.283,ACTIVE,211.93,337.84,59.922,1461064504,"201051344000645","219011344069620",29.32,4.00,0,296.36,355.28,8.4,6.2,0.031,374594.7,374594.7,26901,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064505,405470.00
04/19/2016 07:15,2,0.189,ACTIVE,211.03,335.74,59.991,1461064504,"274151322000085","219011344069620",28.49,4.50,0,295.46,349.26,5.5,3.4,0.018,640807.4,640807.4,20510,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064506,405471.00
04/19/2016 07:15,2,0.289,ACTIVE,212.16,339.34,59.965,1461064504,"201051344000633","219011344069620",30.20,3.30,0,294.86,352.87,8.9,6.6,0.031,365462.2,365462.2,27360,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064507,405472.00
04/19/2016 07:15,2,0.314,ACTIVE,211.70,337.84,59.917,1461064504,"201051344000469","219011344069620",29.76,3.00,0,295.16,350.77,9.5,7.3,0.027,366728.0,366728.0,27306,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064508,405473.00
04/19/2016 07:15,2,0.277,ACTIVE,211.03,336.04,59.959,1461064504,"201051344000646","219011344069620",30.06,3.30,0,294.86,353.47,8.5,6.3,0.027,371015.5,371015.5,31864,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064509,405474.00
04/19/2016 07:15,2,0.227,ACTIVE,210.35,335.14,59.954,1461064504,"274151322000052","219011344069620",28.19,4.50,0,295.16,345.96,6.5,4.3,0.022,650573.3,650573.3,20733,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064510,405475.00
04/19/2016 07:15,2,0.275,ACTIVE,211.25,336.04,59.949,1461064504,"201051344000585","219011344069620",30.04,3.70,0,295.16,351.07,8.4,6.2,0.027,376931.3,376931.3,31868,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064510,405476.00
04/19/2016 07:15,2,0.283,ACTIVE,211.03,335.74,59.954,1461064504,"201051344001230","219011344069620",28.96,3.70,0,295.76,352.27,8.3,6.1,0.022,374833.3,374833.3,31661,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064511,405477.00
04/19/2016 07:15,2,0.295,ACTIVE,211.48,336.04,59.965,1461064504,"201051344000582","219011344069620",29.76,3.30,0,296.66,357.08,8.9,6.7,0.022,368381.2,368381.2,31839,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064512,405478.00
04/19/2016 07:15,2,0.320,ACTIVE,210.80,334.84,59.991,1461064504,"201051344000955","219011344069620",29.66,3.70,0,295.46,350.77,9.7,7.4,0.035,379979.0,379979.0,31778,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064513,405479.00
04/19/2016 07:15,2,0.123,ALERT,210.80,336.04,59.954,1461064504,"274151322000094","219011344069620",30.30,3.70,0,296.06,407.87,3.9,1.8,0.018,522009.9,522009.9,21642,0,0,0,L,1151911521,0,120.65,121.78,0002,1,0,0,0,0,0,0,111,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1461064515,405480.00
04/19/2016 07:15,2,0.307,ACTIVE,211.48,337.24,59.954,1461064504,"201051344000579","219011344069620",30.91,3.70,0,298.47,356.18,9.6,7.4,0.035,380217.2,380217.2,7381,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064516,405481.00
04/19/2016 07:15,2,0.295,ACTIVE,211.03,335.44,59.944,1461064504,"201051344000890","219011344069620",30.85,4.00,0,296.06,350.17,9.3,7.0,0.031,377131.5,377131.5,31800,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064517,405482.00
04/19/2016 07:15,2,0.311,ACTIVE,211.48,336.34,59.954,1461064504,"201051344000438","219011344069620",30.12,3.30,0,295.46,360.38,9.5,7.2,0.027,379279.1,379279.1,31806,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064518,405483.00
04/19/2016 07:15,2,0.344,ACTIVE,211.25,336.04,59.944,1461064504,"201051344000417","219011344069620",29.70,3.70,0,294.86,347.16,10.4,8.1,0.031,372423.9,372423.9,31957,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064519,405484.00
04/19/2016 07:15,2,0.197,ACTIVE,210.80,336.04,59.954,1461064504,"274151322000083","219011344069620",28.49,4.50,0,296.66,351.67,5.7,3.5,0.027,644801.0,644801.0,20791,0,0,0,L,1151911521,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064519,405485.00
04/19/2016 07:15,2,0.203,ACTIVE,211.03,336.64,59.944,1461064504,"274151322000076","219011344069620",29.58,4.50,0,296.66,351.37,6.1,4.0,0.031,685966.4,685966.4,20791,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064520,405486.00
04/19/2016 07:15,2,0.281,ACTIVE,211.48,337.24,59.912,1461064504,"201051344000868","219011344069620",29.90,3.70,0,298.47,355.88,8.6,6.4,0.035,365853.8,365853.8,27040,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064521,405487.00
04/19/2016 07:15,2,0.195,ACTIVE,210.80,335.74,59.954,1461064504,"274151322000095","219011344069620",28.39,4.00,0,297.57,348.06,5.6,3.5,0.022,678989.0,678989.0,20691,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064522,405488.00
04/19/2016 07:15,2,0.271,ACTIVE,211.48,338.44,59.959,1461064504,"201051344000988","219011344069620",29.82,3.70,0,295.76,352.87,8.2,6.0,0.031,363201.0,363201.0,27328,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064523,405489.00
04/19/2016 07:15,2,0.285,ACTIVE,210.80,334.84,59.981,1461064504,"201051344001025","219011344069620",30.04,3.00,0,295.16,354.97,8.7,6.5,0.031,376860.4,376860.4,31848,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064524,405490.00
04/19/2016 07:15,2,0.314,ACTIVE,211.48,336.64,59.959,1461064504,"201051344000458","219011344069620",28.80,5.00,0,297.87,351.07,9.2,7.0,0.031,373798.8,373798.8,27252,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064525,405491.00
04/19/2016 07:15,2,0.297,ACTIVE,212.16,339.04,59.965,1461064504,"201051344000853","219011344069620",29.00,3.30,0,297.87,356.48,8.7,6.5,0.031,372281.9,372281.9,26846,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064526,405492.00
04/19/2016 07:15,2,0.297,ACTIVE,211.48,336.64,59.954,1461064504,"201051344000685","219011344069620",28.80,3.70,0,295.16,350.77,8.7,6.5,0.031,378848.2,378848.2,31675,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064527,405493.00
04/19/2016 07:15,2,0.277,ACTIVE,211.25,336.34,60.007,1461064504,"201051344000917","219011344069620",28.78,4.50,0,293.66,357.08,8.1,5.9,0.031,375979.8,375979.8,31676,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064528,405494.00
04/19/2016 07:15,2,0.258,ACTIVE,211.48,336.04,59.938,1461064504,"201051344001145","219011344069620",30.04,3.30,0,295.76,350.17,7.9,5.7,0.031,381117.7,381117.7,31537,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064529,405495.00
04/19/2016 07:15,2,0.314,ACTIVE,211.25,336.34,59.986,1461064504,"201051344000651","219011344069620",28.94,2.50,0,295.46,353.17,9.2,7.0,0.027,373059.9,373059.9,31903,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064530,405496.00
04/19/2016 07:15,2,0.186,ACTIVE,210.12,335.14,59.965,1461064504,"274151322000088","219011344069620",27.33,5.00,0,296.36,373.31,5.2,3.1,0.022,624361.5,624361.5,20473,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064531,405497.00
04/19/2016 07:15,2,0.146,ALERT,211.25,336.04,59.965,1461064504,"274151322000068","219011344069620",30.61,5.00,0,296.06,413.89,4.5,2.5,0.004,521683.1,521683.1,21850,0,0,0,L,1151911521,0,121.33,121.78,0002,3,0,0,0,0,0,0,112,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1461064532,405498.00
04/19/2016 07:15,2,0.264,ACTIVE,210.80,334.54,59.965,1461064504,"201051344001135","219011344069620",30.69,3.30,0,296.06,350.77,8.2,6.0,0.027,369433.0,369433.0,31856,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064533,405499.00
04/19/2016 07:15,2,0.289,ACTIVE,211.48,337.24,59.959,1461064504,"201051344000594","219011344069620",30.97,3.70,0,298.17,352.57,9.1,6.9,0.031,377009.9,377009.9,27288,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064534,405500.00
04/19/2016 07:15,2,0.273,ACTIVE,211.25,335.74,59.965,1461064504,"201051344001203","219011344069620",30.55,3.30,0,296.06,361.59,8.4,6.2,0.031,376022.8,376022.8,31857,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064535,405501.00
04/19/2016 07:15,2,0.199,ACTIVE,210.57,336.94,59.954,1461064504,"274151322000054","219011344069620",28.35,5.50,0,297.26,347.76,5.7,3.6,0.022,638085.7,638085.7,20498,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064536,405502.00
04/19/2016 07:15,2,0.277,ACTIVE,211.70,336.94,59.965,1461064504,"201051344000867","219011344069620",30.24,4.50,0,297.87,351.67,8.5,6.3,0.027,365193.7,365193.7,27293,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064537,405503.00
04/19/2016 07:15,2,0.326,ACTIVE,211.25,336.34,59.991,1461064504,"201051344001093","219011344069620",29.80,4.50,0,296.96,352.27,9.9,7.6,0.022,374912.9,374912.9,31728,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064538,405504.00
04/19/2016 07:15,2,0.223,ACTIVE,211.48,337.54,59.959,1461064504,"201051344000900","219011344069620",29.64,3.70,0,297.87,351.07,6.8,4.6,0.035,380627.3,380627.3,26680,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064539,405505.00
04/19/2016 07:15,2,0.305,ACTIVE,211.70,337.54,59.959,1461064504,"201051344000648","219011344069620",30.14,3.30,0,297.57,349.56,9.3,7.1,0.031,373106.9,373106.9,26985,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064540,405506.00
04/19/2016 07:15,2,0.299,ACTIVE,211.48,336.94,59.970,1461064504,"201051344000569","219011344069620",30.04,3.70,0,299.07,356.18,9.1,6.9,0.031,381850.1,381850.1,26613,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064541,405507.00
04/19/2016 07:15,2,0.285,ACTIVE,211.48,336.94,59.965,1461064504,"201051344000983","219011344069620",30.12,4.00,0,298.47,360.99,8.7,6.5,0.035,373441.4,373441.4,27085,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064542,405508.00
04/19/2016 07:15,2,0.283,ACTIVE,211.70,337.54,59.991,1461064504,"201051344001158","219011344069620",28.96,3.00,0,298.17,348.96,8.4,6.2,0.040,368193.0,368193.0,27345,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064543,405509.00
04/19/2016 07:15,2,0.312,ACTIVE,211.93,338.44,59.959,1461064504,"201051344000576","219011344069620",30.06,3.70,0,298.47,354.37,9.6,7.3,0.031,375019.1,375019.1,26759,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064544,405510.00
04/19/2016 07:15,2,0.205,ACTIVE,210.57,336.04,59.959,1461064504,"274151322000087","219011344069620",27.83,6.00,0,296.36,348.36,5.8,3.6,0.022,612248.6,612248.6,20573,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461064545,405511.00
04/19/2016 07:30,2,0.545,ACTIVE,212.61,341.75,59.970,1461065404,"201051344000645","219011344069620",30.04,5.00,0,333.03,348.66,16.6,14.1,0.102,374597.1,374597.1,26902,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065405,405512.00
04/19/2016 07:30,2,0.406,ACTIVE,211.03,337.54,59.959,1461065404,"274151322000085","219011344069620",29.94,6.00,0,333.33,342.95,12.4,10.0,0.066,640809.1,640809.1,20511,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065406,405513.00
04/19/2016 07:30,2,0.557,ACTIVE,212.83,342.35,59.959,1461065404,"201051344000633","219011344069620",30.42,4.00,0,332.13,351.67,17.2,14.7,0.106,365464.7,365464.7,27361,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065407,405514.00
04/19/2016 07:30,2,0.574,ACTIVE,212.38,341.45,59.954,1461065404,"201051344000469","219011344069620",30.81,3.70,0,330.63,351.67,18.0,15.4,0.110,366730.8,366730.8,27307,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065408,405515.00
04/19/2016 07:30,2,0.514,ACTIVE,211.48,338.74,59.954,1461065404,"201051344000646","219011344069620",30.43,4.00,0,329.73,349.86,15.8,13.4,0.093,371017.9,371017.9,31865,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065409,405516.00
04/19/2016 07:30,2,0.465,ACTIVE,210.80,339.95,59.949,1461065404,"274151322000052","219011344069620",29.50,6.00,0,331.83,343.55,13.9,11.5,0.071,650575.2,650575.2,20734,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065410,405517.00
04/19/2016 07:30,2,0.504,ACTIVE,211.70,339.04,59.949,1461065404,"201051344000585","219011344069620",29.68,4.50,0,329.73,348.96,15.2,12.7,0.093,376933.6,376933.6,31869,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065411,405518.00
04/19/2016 07:30,2,0.541,ACTIVE,211.48,338.44,59.965,1461065404,"201051344001230","219011344069620",29.50,4.50,0,329.13,345.96,16.2,13.7,0.097,374835.7,374835.7,31662,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065413,405519.00
04/19/2016 07:30,2,0.520,ACTIVE,212.16,339.34,59.954,1461065404,"201051344000582","219011344069620",30.87,4.00,0,330.03,346.86,16.2,13.7,0.088,368383.7,368383.7,31840,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065414,405520.00
04/19/2016 07:30,2,0.564,ACTIVE,211.25,338.74,59.954,1461065404,"201051344000955","219011344069620",30.42,4.50,0,328.82,349.86,17.4,14.9,0.102,379981.8,379981.8,31779,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065414,405521.00
04/19/2016 07:30,2,0.285,ACTIVE,211.03,420.50,59.965,1461065404,"274151322000094","219011344069620",39.74,6.00,0,333.63,448.45,11.5,9.2,0.066,522011.2,522011.2,21644,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065415,405522.00
04/19/2016 07:30,2,0.545,ACTIVE,212.38,343.55,59.917,1461065404,"201051344000579","219011344069620",31.65,4.50,0,331.83,354.97,17.5,15.0,0.102,380220.0,380220.0,7382,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065416,405523.00
04/19/2016 07:30,2,0.562,ACTIVE,211.48,338.44,59.949,1461065404,"201051344000890","219011344069620",30.57,5.00,0,329.73,349.86,17.5,14.9,0.097,377134.2,377134.2,31801,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065417,405524.00
04/19/2016 07:30,2,0.549,ACTIVE,211.93,339.34,59.970,1461065404,"201051344000438","219011344069620",30.55,3.70,0,330.33,351.37,17.0,14.5,0.102,379281.7,379281.7,31807,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065418,405525.00
04/19/2016 07:30,2,0.580,ACTIVE,211.93,339.04,59.954,1461065404,"201051344000417","219011344069620",30.42,4.50,0,329.73,350.77,17.9,15.4,0.102,372426.8,372426.8,31958,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065419,405526.00
04/19/2016 07:30,2,0.418,ACTIVE,211.03,338.14,59.922,1461065404,"274151322000083","219011344069620",29.80,6.00,0,333.03,343.55,12.6,10.3,0.066,644802.6,644802.6,20792,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065420,405527.00
04/19/2016 07:30,2,0.455,ACTIVE,211.70,338.14,59.954,1461065404,"274151322000076","219011344069620",30.42,6.00,0,334.24,344.45,14.0,11.6,0.080,685968.2,685968.2,20792,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065421,405528.00
04/19/2016 07:30,2,0.551,ACTIVE,212.16,340.55,59.996,1461065404,"201051344000868","219011344069620",30.73,4.50,0,331.53,350.77,17.1,14.6,0.106,365856.3,365856.3,27041,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065422,405529.00
04/19/2016 07:30,2,0.420,ACTIVE,211.03,337.84,59.954,1461065404,"274151322000095","219011344069620",30.10,5.00,0,332.13,342.65,12.8,10.4,0.071,678990.7,678990.7,20692,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065423,405530.00
04/19/2016 07:30,2,0.543,ACTIVE,212.16,342.65,59.970,1461065404,"201051344000988","219011344069620",30.22,4.50,0,330.33,351.37,16.6,14.1,0.106,363203.5,363203.5,27329,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065423,405531.00
04/19/2016 07:30,2,0.527,ACTIVE,211.48,337.24,59.959,1461065404,"201051344001025","219011344069620",29.96,3.70,0,329.73,351.67,16.1,13.6,0.097,376862.9,376862.9,31849,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065424,405532.00
04/19/2016 07:30,2,0.555,ACTIVE,212.38,340.25,59.965,1461065404,"201051344000458","219011344069620",30.10,6.00,0,331.23,346.86,16.9,14.4,0.106,373801.4,373801.4,27253,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065425,405533.00
04/19/2016 07:30,2,0.531,ACTIVE,212.83,341.75,59.944,1461065404,"201051344000853","219011344069620",31.15,4.00,0,333.63,350.47,16.7,14.2,0.102,372284.4,372284.4,26847,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065426,405534.00
04/19/2016 07:30,2,0.514,ACTIVE,211.93,340.25,59.965,1461065404,"201051344000685","219011344069620",31.05,4.00,0,330.03,349.86,16.2,13.7,0.097,378850.6,378850.6,31676,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065427,405535.00
04/19/2016 07:30,2,0.486,ACTIVE,212.16,339.65,59.965,1461065404,"201051344000917","219011344069620",30.30,5.50,0,329.13,345.96,14.9,12.4,0.084,375982.1,375982.1,31677,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065428,405536.00
04/19/2016 07:30,2,0.479,ACTIVE,211.93,339.34,59.970,1461065404,"201051344001145","219011344069620",30.93,4.00,0,330.93,351.67,15.0,12.6,0.093,381119.9,381119.9,31538,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065429,405537.00
04/19/2016 07:30,2,0.559,ACTIVE,211.93,339.65,59.928,1461065404,"201051344000651","219011344069620",29.52,3.30,0,330.93,346.56,16.7,14.2,0.102,373062.5,373062.5,31904,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065430,405538.00
04/19/2016 07:30,2,0.398,ACTIVE,210.57,339.04,59.922,1461065404,"274151322000088","219011344069620",29.00,6.30,0,331.83,342.35,11.7,9.4,0.071,624363.0,624363.0,20474,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065431,405539.00
04/19/2016 07:30,2,0.299,ACTIVE,211.70,426.81,59.959,1461065404,"274151322000068","219011344069620",40.53,7.30,0,334.24,437.03,12.3,10.0,0.057,521684.7,521684.7,21852,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065432,405540.00
04/19/2016 07:30,2,0.514,ACTIVE,211.25,337.84,59.986,1461065404,"201051344001135","219011344069620",30.61,4.00,0,330.03,350.17,15.9,13.5,0.097,369435.4,369435.4,31857,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065432,405541.00
04/19/2016 07:30,2,0.547,ACTIVE,211.70,340.55,59.975,1461065404,"201051344000594","219011344069620",31.03,4.00,0,330.63,351.67,17.2,14.7,0.102,377012.5,377012.5,27289,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065433,405542.00
04/19/2016 07:30,2,0.529,ACTIVE,211.70,338.74,59.944,1461065404,"201051344001203","219011344069620",31.01,4.50,0,330.33,350.77,16.7,14.2,0.110,376025.2,376025.2,31858,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065434,405543.00
04/19/2016 07:30,2,0.410,ACTIVE,210.80,339.34,59.996,1461065404,"274151322000054","219011344069620",30.40,6.70,0,332.73,342.95,12.7,10.3,0.075,638087.4,638087.4,20499,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065435,405544.00
04/19/2016 07:30,2,0.543,ACTIVE,212.38,340.25,59.965,1461065404,"201051344000867","219011344069620",30.87,5.50,0,331.53,348.06,17.0,14.5,0.106,365196.2,365196.2,27294,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065436,405545.00
04/19/2016 07:30,2,0.596,ACTIVE,211.70,339.34,59.975,1461065404,"201051344001093","219011344069620",30.73,5.50,0,330.03,350.17,18.6,16.0,0.115,374915.8,374915.8,31729,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065437,405546.00
04/19/2016 07:30,2,0.488,ACTIVE,211.93,340.85,59.975,1461065404,"201051344000900","219011344069620",30.30,4.50,0,330.93,351.37,15.0,12.6,0.106,380629.3,380629.3,26681,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065438,405547.00
04/19/2016 07:30,2,0.551,ACTIVE,212.38,340.55,59.965,1461065404,"201051344000648","219011344069620",30.93,3.70,0,332.13,353.77,17.4,14.8,0.102,373109.5,373109.5,26986,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065439,405548.00
04/19/2016 07:30,2,0.549,ACTIVE,212.38,340.85,59.965,1461065404,"201051344000569","219011344069620",30.95,4.50,0,331.23,352.27,17.2,14.7,0.102,381852.7,381852.7,26614,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065440,405549.00
04/19/2016 07:30,2,0.523,ACTIVE,212.16,340.25,59.959,1461065404,"201051344000983","219011344069620",30.95,4.50,0,330.93,355.58,16.5,14.0,0.106,373443.9,373443.9,27086,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065441,405550.00
04/19/2016 07:30,2,0.533,ACTIVE,212.38,340.55,60.002,1461065404,"201051344001158","219011344069620",30.67,3.70,0,331.23,351.97,16.6,14.1,0.110,368195.5,368195.5,27346,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065442,405551.00
04/19/2016 07:30,2,0.568,ACTIVE,212.83,342.05,59.965,1461065404,"201051344000576","219011344069620",30.43,4.00,0,332.43,350.47,17.6,15.0,0.102,375021.8,375021.8,26760,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065443,405552.00
04/19/2016 07:30,2,0.414,ACTIVE,211.03,336.04,59.965,1461065404,"274151322000087","219011344069620",28.98,7.00,0,332.43,343.25,12.2,9.8,0.053,612250.2,612250.2,20574,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461065444,405553.00
04/19/2016 07:45,2,0.719,ACTIVE,212.61,344.15,59.991,1461066304,"201051344000645","219011344069620",31.21,6.00,0,333.63,353.47,22.7,20.0,0.150,374601.5,374601.5,26903,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066305,405554.00
04/19/2016 07:45,2,0.641,ACTIVE,211.25,339.65,59.986,1461066304,"274151322000085","219011344069620",30.20,6.70,0,333.63,347.16,19.6,16.9,0.110,640812.5,640812.5,20512,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066306,405555.00
04/19/2016 07:45,2,0.723,ACTIVE,212.61,345.06,60.028,1461066304,"201051344000633","219011344069620",31.39,5.50,0,333.03,357.08,23.1,20.3,0.164,365469.1,365469.1,27362,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066307,405556.00
