ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 07:45,2,0.738,ACTIVE,212.38,345.96,59.991,1461066304,"201051344000469","219011344069620",31.57,4.50,0,331.23,363.99,23.6,20.9,0.168,366735.3,366735.3,27308,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066307,405557.00
04/19/2016 07:45,2,0.695,ACTIVE,211.48,345.66,60.002,1461066304,"201051344000646","219011344069620",31.55,5.50,0,331.53,359.18,22.3,19.6,0.159,371022.1,371022.1,31866,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066308,405558.00
04/19/2016 07:45,2,0.678,ACTIVE,210.80,340.25,60.007,1461066304,"274151322000052","219011344069620",30.36,7.00,0,330.93,351.07,20.8,18.2,0.128,650579.0,650579.0,20735,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066309,405559.00
04/19/2016 07:45,2,0.695,ACTIVE,211.70,342.35,59.996,1461066304,"201051344000585","219011344069620",30.85,6.00,0,330.33,352.27,21.8,19.1,0.150,376937.7,376937.7,31870,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066310,405560.00
04/19/2016 07:45,2,0.695,ACTIVE,211.48,341.45,60.028,1461066304,"201051344001230","219011344069620",30.97,6.00,0,329.73,354.97,21.8,19.1,0.150,374839.8,374839.8,31663,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066311,405561.00
04/19/2016 07:45,2,0.717,ACTIVE,212.38,342.95,59.996,1461066304,"201051344000582","219011344069620",30.69,5.00,0,331.23,355.88,22.3,19.6,0.150,368387.9,368387.9,31841,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066312,405562.00
04/19/2016 07:45,2,0.768,ACTIVE,211.03,340.85,59.996,1461066304,"201051344000955","219011344069620",30.97,5.50,0,330.03,354.97,24.1,21.4,0.168,379986.4,379986.4,31780,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066313,405563.00
04/19/2016 07:45,2,0.420,ACTIVE,211.03,430.42,59.996,1461066304,"274151322000094","219011344069620",40.83,7.70,0,335.14,446.95,17.4,14.8,0.110,522014.2,522014.2,21645,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066314,405564.00
04/19/2016 07:45,2,0.734,ACTIVE,212.38,347.76,60.002,1461066304,"201051344000579","219011344069620",31.87,6.00,0,333.03,361.59,23.7,21.0,0.164,380224.5,380224.5,7383,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066315,405565.00
04/19/2016 07:45,2,0.734,ACTIVE,211.03,346.56,59.970,1461066304,"201051344000890","219011344069620",31.75,6.00,0,330.63,357.38,23.7,20.9,0.155,377138.7,377138.7,31802,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066316,405566.00
04/19/2016 07:45,2,0.752,ACTIVE,211.70,341.75,59.970,1461066304,"201051344000438","219011344069620",31.23,5.00,0,332.13,356.48,23.8,21.0,0.164,379286.2,379286.2,31808,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066316,405567.00
04/19/2016 07:45,2,0.773,ACTIVE,211.70,342.05,60.055,1461066304,"201051344000417","219011344069620",30.83,5.50,0,330.93,354.37,24.2,21.4,0.155,372431.4,372431.4,31959,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066317,405568.00
04/19/2016 07:45,2,0.619,ACTIVE,211.03,343.25,60.002,1461066304,"274151322000083","219011344069620",30.42,7.00,0,333.33,347.46,19.1,16.5,0.124,644806.1,644806.1,20793,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066318,405569.00
04/19/2016 07:45,2,0.676,ACTIVE,211.48,341.45,60.002,1461066304,"274151322000076","219011344069620",31.03,7.00,0,333.63,349.56,21.2,18.6,0.137,685972.1,685972.1,20793,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066319,405570.00
04/19/2016 07:45,2,0.734,ACTIVE,212.16,343.55,59.991,1461066304,"201051344000868","219011344069620",31.15,5.50,0,332.13,352.57,23.2,20.5,0.164,365860.8,365860.8,27042,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066320,405571.00
04/19/2016 07:45,2,0.623,ACTIVE,210.80,339.65,60.002,1461066304,"274151322000095","219011344069620",30.85,6.30,0,333.63,348.66,19.6,17.0,0.124,678994.2,678994.2,20693,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066321,405572.00
04/19/2016 07:45,2,0.734,ACTIVE,212.16,345.36,60.002,1461066304,"201051344000988","219011344069620",30.77,6.00,0,332.43,355.28,22.9,20.2,0.181,363207.8,363207.8,27330,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066322,405573.00
04/19/2016 07:45,2,0.725,ACTIVE,211.48,341.75,60.002,1461066304,"201051344001025","219011344069620",30.87,5.00,0,330.63,353.17,22.7,20.0,0.159,376867.1,376867.1,31850,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066323,405574.00
04/19/2016 07:45,2,0.736,ACTIVE,212.38,343.55,60.007,1461066304,"201051344000458","219011344069620",30.73,6.70,0,332.43,353.77,22.9,20.2,0.164,373805.7,373805.7,27254,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066324,405575.00
04/19/2016 07:45,2,0.719,ACTIVE,212.83,345.06,60.002,1461066304,"201051344000853","219011344069620",31.29,5.00,0,334.24,357.98,22.8,20.1,0.159,372288.8,372288.8,26848,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066325,405576.00
04/19/2016 07:45,2,0.719,ACTIVE,211.93,342.35,60.049,1461066304,"201051344000685","219011344069620",30.69,5.50,0,332.43,352.57,22.4,19.7,0.164,378854.8,378854.8,31677,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066326,405577.00
04/19/2016 07:45,2,0.684,ACTIVE,211.93,342.35,60.012,1461066304,"201051344000917","219011344069620",30.63,6.70,0,331.23,359.78,21.2,18.6,0.150,375986.0,375986.0,31678,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066327,405578.00
04/19/2016 07:45,2,0.684,ACTIVE,211.70,341.75,60.002,1461066304,"201051344001145","219011344069620",30.79,5.00,0,331.83,357.38,21.4,18.7,0.150,381123.8,381123.8,31539,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066328,405579.00
04/19/2016 07:45,2,0.748,ACTIVE,211.70,342.35,60.018,1461066304,"201051344000651","219011344069620",30.57,4.50,0,331.83,351.67,23.2,20.5,0.164,373066.9,373066.9,31905,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066329,405580.00
04/19/2016 07:45,2,0.641,ACTIVE,210.80,340.55,59.959,1461066304,"274151322000088","219011344069620",29.68,7.00,0,332.43,347.16,19.3,16.7,0.124,624366.3,624366.3,20475,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066329,405581.00
04/19/2016 07:45,2,0.428,ACTIVE,211.93,441.54,59.991,1461066304,"274151322000068","219011344069620",41.94,9.30,0,335.14,452.36,18.1,15.6,0.102,521688.0,521688.0,21853,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066330,405582.00
04/19/2016 07:45,2,0.717,ACTIVE,211.25,341.75,60.012,1461066304,"201051344001135","219011344069620",31.17,5.50,0,330.93,354.07,22.7,20.0,0.164,369439.6,369439.6,31858,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066331,405583.00
04/19/2016 07:45,2,0.750,ACTIVE,211.70,343.55,60.007,1461066304,"201051344000594","219011344069620",31.13,5.50,0,331.23,357.68,23.7,20.9,0.168,377016.9,377016.9,27290,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066333,405584.00
04/19/2016 07:45,2,0.736,ACTIVE,211.70,341.75,60.002,1461066304,"201051344001203","219011344069620",30.69,5.50,0,331.83,359.48,22.9,20.2,0.172,376029.6,376029.6,31859,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066334,405585.00
04/19/2016 07:45,2,0.660,ACTIVE,211.03,339.34,59.996,1461066304,"274151322000054","219011344069620",30.20,7.30,0,331.23,347.46,20.2,17.6,0.133,638090.9,638090.9,20500,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066335,405586.00
04/19/2016 07:45,2,0.727,ACTIVE,212.38,343.55,60.012,1461066304,"201051344000867","219011344069620",31.35,6.30,0,332.43,354.97,23.1,20.4,0.159,365200.6,365200.6,27295,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066336,405587.00
04/19/2016 07:45,2,0.770,ACTIVE,211.93,342.95,60.012,1461066304,"201051344001093","219011344069620",31.31,6.70,0,330.63,355.58,24.4,21.7,0.164,374920.5,374920.5,31730,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066337,405588.00
04/19/2016 07:45,2,0.682,ACTIVE,212.16,344.45,60.007,1461066304,"201051344000900","219011344069620",30.79,5.50,0,333.03,354.07,21.3,18.6,0.164,380633.3,380633.3,26682,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066338,405589.00
04/19/2016 07:45,2,0.752,ACTIVE,212.38,343.55,60.039,1461066304,"201051344000648","219011344069620",30.95,4.50,0,332.13,353.17,23.6,20.8,0.164,373114.0,373114.0,26987,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066339,405590.00
04/19/2016 07:45,2,0.748,ACTIVE,212.16,344.15,60.007,1461066304,"201051344000569","219011344069620",31.17,5.50,0,333.33,353.77,23.6,20.9,0.168,381857.3,381857.3,26615,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066340,405591.00
04/19/2016 07:45,2,0.713,ACTIVE,211.93,344.76,60.002,1461066304,"201051344000983","219011344069620",31.53,6.00,0,333.03,354.67,22.8,20.1,0.168,373448.2,373448.2,27087,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066340,405592.00
04/19/2016 07:45,2,0.717,ACTIVE,212.38,345.06,59.965,1461066304,"201051344001158","219011344069620",31.35,4.50,0,332.43,353.77,22.8,20.1,0.177,368199.7,368199.7,27347,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066341,405593.00
04/19/2016 07:45,2,0.750,ACTIVE,212.61,345.06,60.002,1461066304,"201051344000576","219011344069620",31.05,5.50,0,333.33,354.97,23.6,20.9,0.164,375026.3,375026.3,26761,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066342,405594.00
04/19/2016 07:45,2,0.641,ACTIVE,211.03,341.75,60.012,1461066304,"274151322000087","219011344069620",29.94,8.50,0,333.33,354.67,19.5,16.9,0.119,612253.6,612253.6,20575,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461066343,405595.00
04/19/2016 08:00,2,1.119,ACTIVE,212.38,347.16,59.917,1461067203,"201051344000645","219011344069620",31.29,6.70,0,334.84,363.09,35.5,32.3,0.270,374607.9,374607.9,26904,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067204,405596.00
04/19/2016 08:00,2,1.027,ACTIVE,210.80,340.55,59.949,1461067203,"274151322000085","219011344069620",30.79,7.70,0,331.23,354.07,32.0,29.0,0.208,640818.2,640818.2,20513,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067205,405597.00
04/19/2016 08:00,2,1.115,ACTIVE,212.61,350.17,59.907,1461067203,"201051344000633","219011344069620",31.63,6.30,0,334.24,365.49,35.8,32.6,0.278,365475.6,365475.6,27363,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067206,405598.00
04/19/2016 08:00,2,1.158,ACTIVE,212.61,347.76,59.907,1461067203,"201051344000469","219011344069620",31.27,6.00,0,333.63,365.49,36.8,33.5,0.287,366742.0,366742.0,27309,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067207,405599.00
04/19/2016 08:00,2,1.082,ACTIVE,211.48,350.77,59.959,1461067203,"201051344000646","219011344069620",31.75,6.30,0,332.73,364.59,34.8,31.7,0.274,371028.4,371028.4,31867,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067208,405600.00
04/19/2016 08:00,2,1.078,ACTIVE,210.80,347.16,59.954,1461067203,"274151322000052","219011344069620",30.89,8.00,0,330.63,354.67,33.8,30.7,0.221,650584.9,650584.9,20736,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067209,405601.00
04/19/2016 08:00,2,1.057,ACTIVE,211.93,347.46,59.954,1461067203,"201051344000585","219011344069620",31.45,7.00,0,332.13,362.19,33.7,30.6,0.261,376943.8,376943.8,31871,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067210,405602.00
04/19/2016 08:00,2,1.096,ACTIVE,211.70,346.56,59.954,1461067203,"201051344001230","219011344069620",31.35,7.00,0,330.63,362.49,34.8,31.7,0.274,374846.0,374846.0,31664,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067211,405603.00
04/19/2016 08:00,2,1.090,ACTIVE,212.38,346.56,59.928,1461067203,"201051344000582","219011344069620",31.29,6.00,0,332.73,363.69,34.5,31.4,0.261,368394.1,368394.1,31842,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067212,405604.00
04/19/2016 08:00,2,1.180,ACTIVE,211.48,346.86,59.959,1461067203,"201051344000955","219011344069620",31.27,6.70,0,330.63,365.49,37.4,34.2,0.292,379993.2,379993.2,31781,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067213,405605.00
04/19/2016 08:00,2,0.723,ACTIVE,210.80,425.01,59.959,1461067203,"274151322000094","219011344069620",40.06,9.70,0,333.03,451.16,29.2,26.3,0.194,522019.3,522019.3,21646,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067213,405606.00
04/19/2016 08:00,2,1.156,ACTIVE,212.16,347.46,59.954,1461067203,"201051344000579","219011344069620",31.39,6.70,0,334.24,367.00,36.8,33.6,0.283,380231.2,380231.2,7384,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067214,405607.00
04/19/2016 08:00,2,1.143,ACTIVE,211.48,349.26,59.970,1461067203,"201051344000890","219011344069620",31.67,7.00,0,332.13,366.10,36.7,33.5,0.274,377145.4,377145.4,31803,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067215,405608.00
04/19/2016 08:00,2,1.145,ACTIVE,211.93,350.47,59.970,1461067203,"201051344000438","219011344069620",31.75,6.30,0,332.73,367.00,36.8,33.6,0.283,379292.9,379292.9,31809,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067216,405609.00
04/19/2016 08:00,2,1.172,ACTIVE,211.93,346.56,59.959,1461067203,"201051344000417","219011344069620",31.05,6.70,0,331.23,363.99,36.9,33.7,0.283,372438.2,372438.2,31960,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067217,405610.00
04/19/2016 08:00,2,1.016,ACTIVE,210.80,348.06,59.954,1461067203,"274151322000083","219011344069620",30.63,8.00,0,330.93,353.77,31.5,28.5,0.208,644811.6,644811.6,20794,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067218,405611.00
04/19/2016 08:00,2,1.090,ACTIVE,211.48,352.27,59.959,1461067203,"274151322000076","219011344069620",31.65,8.50,0,332.43,359.78,34.9,31.8,0.234,685978.2,685978.2,20794,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067219,405612.00
04/19/2016 08:00,2,1.154,ACTIVE,211.93,347.16,59.959,1461067203,"201051344000868","219011344069620",31.19,6.30,0,333.93,363.09,36.5,33.3,0.283,365867.4,365867.4,27043,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067220,405613.00
04/19/2016 08:00,2,1.021,ACTIVE,211.03,342.95,59.986,1461067203,"274151322000095","219011344069620",31.25,7.70,0,330.33,357.38,32.4,29.3,0.208,678999.8,678999.8,20694,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067221,405614.00
04/19/2016 08:00,2,1.150,ACTIVE,212.16,348.96,59.965,1461067203,"201051344000988","219011344069620",31.21,6.70,0,333.63,364.89,36.4,33.2,0.296,363214.4,363214.4,27331,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067222,405615.00
04/19/2016 08:00,2,1.102,ACTIVE,211.70,348.96,60.012,1461067203,"201051344001025","219011344069620",31.61,6.30,0,332.43,364.59,35.3,32.1,0.265,376873.5,376873.5,31851,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067223,405616.00
04/19/2016 08:00,2,1.125,ACTIVE,212.38,346.26,59.954,1461067203,"201051344000458","219011344069620",31.19,7.70,0,334.54,363.99,35.6,32.4,0.287,373812.2,373812.2,27255,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067224,405617.00
04/19/2016 08:00,2,1.129,ACTIVE,212.83,348.36,59.959,1461067203,"201051344000853","219011344069620",31.41,6.30,0,335.74,363.39,35.9,32.8,0.278,372295.2,372295.2,26849,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067224,405618.00
04/19/2016 08:00,2,1.105,ACTIVE,212.16,346.86,59.965,1461067203,"201051344000685","219011344069620",31.29,6.70,0,331.23,362.19,35.1,32.0,0.283,378861.1,378861.1,31678,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067225,405619.00
04/19/2016 08:00,2,1.080,ACTIVE,211.93,346.56,59.970,1461067203,"201051344000917","219011344069620",30.65,7.30,0,332.73,362.49,33.5,30.5,0.252,375992.0,375992.0,31679,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067226,405620.00
04/19/2016 08:00,2,1.070,ACTIVE,211.93,345.66,59.933,1461067203,"201051344001145","219011344069620",31.19,6.30,0,333.03,363.99,33.8,30.7,0.265,381129.9,381129.9,31540,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067227,405621.00
04/19/2016 08:00,2,1.133,ACTIVE,212.16,347.46,60.007,1461067203,"201051344000651","219011344069620",31.45,6.00,0,333.03,363.69,36.1,32.9,0.270,373073.4,373073.4,31906,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067228,405622.00
04/19/2016 08:00,2,1.051,ACTIVE,210.80,343.55,59.944,1461067203,"274151322000088","219011344069620",30.18,8.00,0,329.43,353.77,32.0,29.0,0.194,624371.9,624371.9,20476,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067229,405623.00
04/19/2016 08:00,2,0.723,ACTIVE,211.70,435.53,59.954,1461067203,"274151322000068","219011344069620",41.11,11.00,0,332.43,456.27,30.0,27.0,0.194,521693.2,521693.2,21854,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067230,405624.00
04/19/2016 08:00,2,1.125,ACTIVE,211.48,345.96,59.970,1461067203,"201051344001135","219011344069620",31.23,6.30,0,332.73,363.69,35.6,32.4,0.278,369446.0,369446.0,31859,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067231,405625.00
04/19/2016 08:00,2,1.164,ACTIVE,211.70,346.26,59.996,1461067203,"201051344000594","219011344069620",31.21,6.30,0,332.73,364.59,36.9,33.6,0.287,377023.6,377023.6,27291,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067232,405626.00
04/19/2016 08:00,2,1.145,ACTIVE,212.16,346.26,59.949,1461067203,"201051344001203","219011344069620",31.17,6.70,0,332.43,365.19,36.1,33.0,0.287,376036.1,376036.1,31860,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067233,405627.00
04/19/2016 08:00,2,1.070,ACTIVE,210.80,347.16,59.954,1461067203,"274151322000054","219011344069620",30.42,8.50,0,330.03,354.67,33.0,29.9,0.221,638096.7,638096.7,20501,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067233,405628.00
04/19/2016 08:00,2,1.156,ACTIVE,212.16,346.86,60.007,1461067203,"201051344000867","219011344069620",31.07,7.30,0,334.24,363.99,36.4,33.2,0.278,365207.1,365207.1,27296,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067234,405629.00
04/19/2016 08:00,2,1.197,ACTIVE,211.93,347.16,59.954,1461067203,"201051344001093","219011344069620",31.33,7.30,0,332.13,365.49,38.1,34.8,0.278,374927.4,374927.4,31731,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067235,405630.00
04/19/2016 08:00,2,1.084,ACTIVE,211.93,348.06,59.954,1461067203,"201051344000900","219011344069620",31.47,6.30,0,333.93,363.69,34.6,31.4,0.278,380639.4,380639.4,26683,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067236,405631.00
04/19/2016 08:00,2,1.143,ACTIVE,212.38,347.16,59.949,1461067203,"201051344000648","219011344069620",31.37,6.00,0,333.93,365.49,36.3,33.1,0.278,373120.6,373120.6,26988,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067237,405632.00
04/19/2016 08:00,2,1.150,ACTIVE,212.38,347.76,59.949,1461067203,"201051344000569","219011344069620",31.35,6.70,0,334.24,366.70,36.5,33.4,0.287,381863.9,381863.9,26616,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067238,405633.00
04/19/2016 08:00,2,1.117,ACTIVE,212.38,347.76,59.954,1461067203,"201051344000983","219011344069620",31.43,6.70,0,334.54,364.29,35.6,32.4,0.287,373454.6,373454.6,27088,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067239,405634.00
04/19/2016 08:00,2,1.160,ACTIVE,212.16,347.16,59.896,1461067203,"201051344001158","219011344069620",30.75,6.00,0,334.24,363.99,36.2,33.0,0.287,368206.2,368206.2,27348,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067240,405635.00
04/19/2016 08:00,2,1.158,ACTIVE,212.61,348.06,59.954,1461067203,"201051344000576","219011344069620",31.21,6.30,0,334.54,364.59,36.6,33.4,0.278,375033.0,375033.0,26762,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067241,405636.00
04/19/2016 08:00,2,1.023,ACTIVE,211.03,340.55,59.954,1461067203,"274151322000087","219011344069620",30.53,9.70,0,330.63,353.77,31.6,28.6,0.208,612259.1,612259.1,20576,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461067242,405637.00
04/19/2016 08:15,2,1.342,ACTIVE,212.83,349.26,59.965,1461068103,"201051344000645","219011344069620",30.75,8.00,0,334.54,367.30,41.8,38.4,0.323,374616.8,374616.8,26905,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068105,405638.00
04/19/2016 08:15,2,1.207,ACTIVE,210.80,346.26,59.949,1461068103,"274151322000085","219011344069620",30.75,9.70,0,333.93,356.48,37.6,34.3,0.247,640826.1,640826.1,20514,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068105,405639.00
04/19/2016 08:15,2,1.312,ACTIVE,212.83,351.37,59.938,1461068103,"201051344000633","219011344069620",31.63,7.30,0,334.24,369.40,42.1,38.7,0.340,365484.5,365484.5,27364,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068106,405640.00
04/19/2016 08:15,2,1.352,ACTIVE,212.61,349.26,59.965,1461068103,"201051344000469","219011344069620",31.39,6.70,0,333.03,369.70,43.0,39.6,0.354,366751.1,366751.1,27310,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068107,405641.00
04/19/2016 08:15,2,1.305,ACTIVE,211.25,347.46,59.954,1461068103,"201051344000646","219011344069620",31.21,7.30,0,333.33,368.20,41.2,37.9,0.331,371037.1,371037.1,31868,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068108,405642.00
04/19/2016 08:15,2,1.258,ACTIVE,210.80,349.56,59.975,1461068103,"274151322000052","219011344069620",31.09,10.00,0,332.43,357.68,39.7,36.4,0.274,650593.3,650593.3,20737,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068109,405643.00
04/19/2016 08:15,2,1.270,ACTIVE,211.48,348.66,59.965,1461068103,"201051344000585","219011344069620",31.39,8.00,0,332.13,366.70,40.4,37.1,0.323,376952.2,376952.2,31872,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068110,405644.00
04/19/2016 08:15,2,1.289,ACTIVE,211.25,348.36,59.970,1461068103,"201051344001230","219011344069620",31.35,8.00,0,331.83,368.50,40.9,37.6,0.327,374854.7,374854.7,31665,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068111,405645.00
04/19/2016 08:15,2,1.303,ACTIVE,211.93,348.06,59.917,1461068103,"201051344000582","219011344069620",31.01,7.00,0,333.33,367.30,41.0,37.6,0.318,368402.8,368402.8,31843,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068112,405646.00
04/19/2016 08:15,2,1.363,ACTIVE,211.03,351.07,60.018,1461068103,"201051344000955","219011344069620",31.63,7.30,0,332.13,370.60,43.7,40.3,0.349,380002.5,380002.5,31782,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068113,405647.00
04/19/2016 08:15,2,0.844,ACTIVE,211.03,436.73,59.959,1461068103,"274151322000094","219011344069620",40.71,11.30,0,331.53,467.39,34.7,31.6,0.225,522026.5,522026.5,21647,0,0,0,L,1151911521,0,120.42,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068114,405648.00
04/19/2016 08:15,2,1.355,ACTIVE,212.61,349.86,59.954,1461068103,"201051344000579","219011344069620",31.47,7.70,0,333.33,372.71,43.3,39.9,0.345,380240.3,380240.3,7385,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068115,405649.00
04/19/2016 08:15,2,1.361,ACTIVE,211.03,348.96,59.965,1461068103,"201051344000890","219011344069620",31.43,8.50,0,331.53,368.80,43.3,39.9,0.327,377154.6,377154.6,31804,0,0,0,L,1122011218,0,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068116,405650.00
04/19/2016 08:15,2,1.363,ACTIVE,211.48,348.36,59.954,1461068103,"201051344000438","219011344069620",31.31,7.30,0,333.33,372.11,43.3,39.9,0.340,379302.0,379302.0,31810,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068117,405651.00
04/19/2016 08:15,2,1.375,ACTIVE,211.70,347.46,59.965,1461068103,"201051344000417","219011344069620",30.85,7.70,0,332.13,367.00,43.0,39.6,0.345,372447.3,372447.3,31961,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068118,405652.00
04/19/2016 08:15,2,1.211,ACTIVE,210.80,347.46,59.959,1461068103,"274151322000083","219011344069620",30.71,9.30,0,333.63,356.18,37.6,34.4,0.252,644819.4,644819.4,20795,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068119,405653.00
04/19/2016 08:15,2,1.305,ACTIVE,211.48,350.17,59.959,1461068103,"274151322000076","219011344069620",31.71,9.70,0,334.24,362.79,41.9,38.5,0.292,685987.0,685987.0,20795,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068120,405654.00
04/19/2016 08:15,2,1.375,ACTIVE,212.38,349.26,59.922,1461068103,"201051344000868","219011344069620",30.91,7.00,0,333.03,366.40,43.1,39.7,0.340,365876.5,365876.5,27044,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068121,405655.00
04/19/2016 08:15,2,1.244,ACTIVE,210.80,344.45,59.938,1461068103,"274151322000095","219011344069620",31.29,9.00,0,332.73,361.59,39.4,36.1,0.261,679007.9,679007.9,20695,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068122,405656.00
04/19/2016 08:15,2,1.375,ACTIVE,212.38,350.17,59.959,1461068103,"201051344000988","219011344069620",31.01,7.30,0,333.33,368.20,43.2,39.7,0.349,363223.4,363223.4,27332,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068123,405657.00
04/19/2016 08:15,2,1.314,ACTIVE,211.25,349.56,59.975,1461068103,"201051344001025","219011344069620",31.55,7.30,0,333.03,369.40,42.0,38.6,0.327,376882.3,376882.3,31852,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068124,405658.00
04/19/2016 08:15,2,1.332,ACTIVE,212.38,348.36,59.986,1461068103,"201051344000458","219011344069620",31.27,9.00,0,334.24,367.00,42.2,38.8,0.345,373821.0,373821.0,27256,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068125,405659.00
04/19/2016 08:15,2,1.330,ACTIVE,213.06,351.07,59.965,1461068103,"201051344000853","219011344069620",31.57,7.30,0,335.44,368.20,42.5,39.1,0.336,372304.1,372304.1,26850,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068126,405660.00
04/19/2016 08:15,2,1.326,ACTIVE,211.70,348.06,59.981,1461068103,"201051344000685","219011344069620",31.03,7.70,0,333.63,367.60,41.7,38.4,0.349,378869.8,378869.8,31679,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068127,405661.00
04/19/2016 08:15,2,1.262,ACTIVE,211.70,348.06,59.907,1461068103,"201051344000917","219011344069620",31.39,8.50,0,332.73,366.70,40.1,36.8,0.318,376000.3,376000.3,31680,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068127,405662.00
04/19/2016 08:15,2,1.283,ACTIVE,211.70,347.16,59.959,1461068103,"201051344001145","219011344069620",31.07,7.00,0,333.63,367.60,40.4,37.0,0.323,381138.2,381138.2,31541,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068128,405663.00
04/19/2016 08:15,2,1.354,ACTIVE,211.70,347.76,59.981,1461068103,"201051344000651","219011344069620",31.11,7.00,0,333.63,367.00,42.7,39.3,0.336,373082.3,373082.3,31907,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068129,405664.00
04/19/2016 08:15,2,1.230,ACTIVE,210.57,347.76,60.002,1461068103,"274151322000088","219011344069620",30.36,9.70,0,332.73,356.18,37.9,34.6,0.252,624379.8,624379.8,20477,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068130,405665.00
04/19/2016 08:15,2,0.861,ACTIVE,211.48,439.74,59.965,1461068103,"274151322000068","219011344069620",41.07,12.70,0,332.43,460.47,35.7,32.5,0.225,521700.6,521700.6,21855,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068131,405666.00
04/19/2016 08:15,2,1.336,ACTIVE,211.48,347.16,59.970,1461068103,"201051344001135","219011344069620",31.15,7.30,0,332.73,367.90,42.2,38.8,0.340,369454.8,369454.8,31860,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068132,405667.00
04/19/2016 08:15,2,1.365,ACTIVE,211.93,351.37,59.970,1461068103,"201051344000594","219011344069620",31.53,7.30,0,331.83,371.81,43.6,40.2,0.340,377032.7,377032.7,27292,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068133,405668.00
04/19/2016 08:15,2,1.350,ACTIVE,211.70,348.06,59.954,1461068103,"201051344001203","219011344069620",31.23,7.70,0,333.03,369.70,42.7,39.3,0.349,376045.0,376045.0,31861,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068134,405669.00
04/19/2016 08:15,2,1.260,ACTIVE,211.03,350.47,59.975,1461068103,"274151322000054","219011344069620",30.55,10.00,0,333.03,357.38,39.0,35.8,0.270,638104.8,638104.8,20502,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068135,405670.00
04/19/2016 08:15,2,1.357,ACTIVE,212.61,348.66,59.970,1461068103,"201051344000867","219011344069620",31.17,8.00,0,333.03,368.80,42.9,39.5,0.340,365216.1,365216.1,27297,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068136,405671.00
04/19/2016 08:15,2,1.381,ACTIVE,211.48,351.67,59.965,1461068103,"201051344001093","219011344069620",31.59,8.50,0,331.53,368.80,44.2,40.8,0.336,374936.7,374936.7,31732,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068137,405672.00
04/19/2016 08:15,2,1.309,ACTIVE,212.61,350.17,59.959,1461068103,"201051344000900","219011344069620",31.21,7.30,0,333.93,367.90,41.5,38.1,0.336,380648.0,380648.0,26684,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068137,405673.00
04/19/2016 08:15,2,1.338,ACTIVE,212.83,350.77,59.949,1461068103,"201051344000648","219011344069620",31.65,7.00,0,334.24,368.50,42.9,39.5,0.331,373129.5,373129.5,26989,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068138,405674.00
04/19/2016 08:15,2,1.367,ACTIVE,212.38,349.56,59.970,1461068103,"201051344000569","219011344069620",31.23,7.30,0,334.24,370.30,43.2,39.8,0.340,381872.9,381872.9,26617,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068139,405675.00
04/19/2016 08:15,2,1.322,ACTIVE,212.38,350.47,59.970,1461068103,"201051344000983","219011344069620",31.53,7.70,0,334.84,369.10,42.2,38.9,0.340,373463.3,373463.3,27089,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068140,405676.00
04/19/2016 08:15,2,1.367,ACTIVE,212.61,349.56,60.034,1461068103,"201051344001158","219011344069620",30.95,6.70,0,334.54,367.60,42.9,39.5,0.349,368215.2,368215.2,27349,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068141,405677.00
04/19/2016 08:15,2,1.357,ACTIVE,212.83,350.47,60.018,1461068103,"201051344000576","219011344069620",31.41,7.00,0,334.84,368.50,43.1,39.7,0.336,375042.0,375042.0,26763,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068142,405678.00
04/19/2016 08:15,2,1.215,ACTIVE,210.80,347.46,59.959,1461068103,"274151322000087","219011344069620",30.40,10.70,0,333.33,356.48,37.4,34.2,0.252,612266.8,612266.8,20577,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461068143,405679.00
04/19/2016 08:30,2,1.619,ACTIVE,212.83,352.27,59.975,1461069003,"201051344000645","219011344069620",31.19,9.00,0,334.54,375.71,51.2,47.5,0.402,374627.8,374627.8,26906,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069004,405680.00
04/19/2016 08:30,2,1.469,ACTIVE,211.70,344.15,59.975,1461069003,"274151322000085","219011344069620",30.42,10.70,0,333.93,362.79,45.2,41.7,0.305,640835.9,640835.9,20515,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069005,405681.00
04/19/2016 08:30,2,1.615,ACTIVE,212.83,354.07,59.981,1461069003,"201051344000633","219011344069620",31.31,8.00,0,334.54,378.42,51.2,47.5,0.424,365495.6,365495.6,27365,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069006,405682.00
04/19/2016 08:30,2,1.641,ACTIVE,212.83,352.87,59.933,1461069003,"201051344000469","219011344069620",31.43,7.30,0,333.63,378.42,52.2,48.5,0.433,366762.5,366762.5,27311,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069007,405683.00
04/19/2016 08:30,2,1.580,ACTIVE,211.48,350.47,59.970,1461069003,"201051344000646","219011344069620",31.23,8.50,0,332.43,376.01,50.0,46.4,0.420,371047.9,371047.9,31869,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069008,405684.00
04/19/2016 08:30,2,1.520,ACTIVE,211.03,349.26,59.970,1461069003,"274151322000052","219011344069620",30.85,10.70,0,333.03,363.39,47.4,43.8,0.327,650603.7,650603.7,20738,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069009,405685.00
04/19/2016 08:30,2,1.576,ACTIVE,211.93,351.07,59.975,1461069003,"201051344000585","219011344069620",31.07,9.70,0,333.33,374.21,49.6,46.0,0.402,376962.8,376962.8,31873,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069010,405686.00
04/19/2016 08:30,2,1.561,ACTIVE,211.48,350.77,59.981,1461069003,"201051344001230","219011344069620",31.37,9.00,0,331.83,376.62,49.5,45.9,0.398,374865.4,374865.4,31666,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069011,405687.00
04/19/2016 08:30,2,1.557,ACTIVE,212.16,351.67,59.975,1461069003,"201051344000582","219011344069620",31.45,8.00,0,332.73,375.41,49.6,45.9,0.393,368413.5,368413.5,31844,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069012,405688.00
04/19/2016 08:30,2,1.650,ACTIVE,211.25,353.17,59.981,1461069003,"201051344000955","219011344069620",31.53,8.50,0,333.03,378.12,52.7,48.9,0.429,380013.9,380013.9,31783,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069013,405689.00
04/19/2016 08:30,2,1.012,ACTIVE,211.25,431.62,59.991,1461069003,"274151322000094","219011344069620",40.67,12.70,0,334.84,464.68,41.8,38.4,0.287,522035.5,522035.5,21648,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069013,405690.00
04/19/2016 08:30,2,1.625,ACTIVE,212.83,354.37,59.965,1461069003,"201051344000579","219011344069620",31.75,8.00,0,334.54,378.42,52.3,48.6,0.424,380251.6,380251.6,7386,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069014,405691.00
04/19/2016 08:30,2,1.641,ACTIVE,211.48,351.07,59.954,1461069003,"201051344000890","219011344069620",31.41,9.30,0,330.93,377.22,52.2,48.5,0.407,377165.9,377165.9,31805,0,0,0,L,1122011218,0,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069015,405692.00
04/19/2016 08:30,2,1.607,ACTIVE,211.70,357.08,59.991,1461069003,"201051344000438","219011344069620",31.97,8.50,0,333.03,379.62,52.1,48.3,0.424,379313.3,379313.3,31811,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069016,405693.00
04/19/2016 08:30,2,1.611,ACTIVE,211.93,351.67,59.981,1461069003,"201051344000417","219011344069620",31.49,9.00,0,331.83,375.41,51.4,47.7,0.420,372458.5,372458.5,31962,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069017,405694.00
04/19/2016 08:30,2,1.453,ACTIVE,211.25,349.86,59.991,1461069003,"274151322000083","219011344069620",30.87,10.70,0,333.03,362.49,45.5,41.9,0.314,644829.2,644829.2,20796,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069018,405695.00
04/19/2016 08:30,2,1.609,ACTIVE,211.70,351.67,59.965,1461069003,"274151322000076","219011344069620",31.51,11.00,0,334.24,370.30,51.4,47.7,0.362,685998.0,685998.0,20796,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069019,405696.00
04/19/2016 08:30,2,1.652,ACTIVE,212.16,351.37,59.954,1461069003,"201051344000868","219011344069620",30.89,8.00,0,332.43,376.62,51.7,48.0,0.420,365887.7,365887.7,27045,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069020,405697.00
04/19/2016 08:30,2,1.545,ACTIVE,211.03,352.27,59.975,1461069003,"274151322000095","219011344069620",31.39,10.30,0,333.03,368.20,49.1,45.5,0.323,679018.4,679018.4,20696,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069021,405698.00
04/19/2016 08:30,2,1.654,ACTIVE,212.61,353.77,59.970,1461069003,"201051344000988","219011344069620",31.17,8.50,0,333.63,377.82,52.2,48.5,0.429,363234.6,363234.6,27333,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069022,405699.00
04/19/2016 08:30,2,1.627,ACTIVE,211.70,350.47,59.965,1461069003,"201051344001025","219011344069620",31.03,8.50,0,332.13,376.01,51.2,47.5,0.407,376893.3,376893.3,31853,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069023,405700.00
