ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 08:30,2,1.621,ACTIVE,212.61,351.37,59.991,1461069003,"201051344000458","219011344069620",31.13,9.70,0,334.54,375.11,51.1,47.4,0.429,373832.0,373832.0,27257,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069024,405701.00
04/19/2016 08:30,2,1.637,ACTIVE,213.06,354.07,59.949,1461069003,"201051344000853","219011344069620",31.13,8.50,0,335.14,377.22,51.6,47.9,0.420,372315.2,372315.2,26851,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069025,405702.00
04/19/2016 08:30,2,1.574,ACTIVE,211.93,353.77,59.938,1461069003,"201051344000685","219011344069620",31.71,8.50,0,331.83,375.71,50.6,46.9,0.429,378880.7,378880.7,31680,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069026,405703.00
04/19/2016 08:30,2,1.521,ACTIVE,212.38,353.47,59.981,1461069003,"201051344000917","219011344069620",31.65,9.30,0,332.73,373.61,48.8,45.2,0.389,376010.8,376010.8,31681,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069027,405704.00
04/19/2016 08:30,2,1.533,ACTIVE,211.93,351.67,59.981,1461069003,"201051344001145","219011344069620",31.55,7.70,0,333.03,375.71,49.0,45.3,0.398,381148.7,381148.7,31542,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069027,405705.00
04/19/2016 08:30,2,1.635,ACTIVE,212.16,351.37,59.954,1461069003,"201051344000651","219011344069620",31.25,8.00,0,333.03,376.62,51.8,48.1,0.420,373093.5,373093.5,31908,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069028,405706.00
04/19/2016 08:30,2,1.490,ACTIVE,210.80,342.95,59.970,1461069003,"274151322000088","219011344069620",30.24,11.00,0,333.03,362.19,45.6,42.1,0.301,624389.6,624389.6,20478,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069029,405707.00
04/19/2016 08:30,2,1.012,ACTIVE,211.93,443.04,59.970,1461069003,"274151322000068","219011344069620",41.49,14.00,0,333.03,469.79,43.0,39.5,0.287,521709.8,521709.8,21856,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069030,405708.00
04/19/2016 08:30,2,1.625,ACTIVE,211.70,350.17,59.970,1461069003,"201051344001135","219011344069620",30.89,8.50,0,332.73,376.62,50.9,47.2,0.411,369465.7,369465.7,31861,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069031,405709.00
04/19/2016 08:30,2,1.652,ACTIVE,211.93,352.27,59.986,1461069003,"201051344000594","219011344069620",31.33,8.00,0,333.33,379.02,52.5,48.7,0.415,377044.0,377044.0,27293,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069032,405710.00
04/19/2016 08:30,2,1.629,ACTIVE,212.16,351.67,59.933,1461069003,"201051344001203","219011344069620",31.33,9.00,0,333.33,376.92,51.8,48.0,0.433,376056.1,376056.1,31862,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069033,405711.00
04/19/2016 08:30,2,1.508,ACTIVE,211.25,346.56,59.981,1461069003,"274151322000054","219011344069620",30.42,11.30,0,332.73,363.09,46.4,42.9,0.314,638114.8,638114.8,20503,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069034,405712.00
04/19/2016 08:30,2,1.637,ACTIVE,212.61,351.97,59.970,1461069003,"201051344000867","219011344069620",31.13,9.00,0,333.03,376.31,51.6,47.9,0.411,365227.2,365227.2,27298,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069035,405713.00
04/19/2016 08:30,2,1.666,ACTIVE,211.93,351.37,59.981,1461069003,"201051344001093","219011344069620",31.25,9.30,0,331.23,377.22,52.8,49.0,0.415,374948.1,374948.1,31733,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069036,405714.00
04/19/2016 08:30,2,1.609,ACTIVE,212.38,352.57,59.970,1461069003,"201051344000900","219011344069620",31.07,8.00,0,334.24,376.62,50.6,46.9,0.415,380658.8,380658.8,26685,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069037,405715.00
04/19/2016 08:30,2,1.629,ACTIVE,212.61,352.57,59.970,1461069003,"201051344000648","219011344069620",31.19,7.70,0,335.14,377.22,51.5,47.8,0.411,373140.6,373140.6,26990,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069038,405716.00
04/19/2016 08:30,2,1.627,ACTIVE,212.61,353.17,59.922,1461069003,"201051344000569","219011344069620",31.35,8.50,0,334.54,377.22,51.7,48.0,0.415,381884.1,381884.1,26618,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069039,405717.00
04/19/2016 08:30,2,1.615,ACTIVE,212.61,351.97,59.938,1461069003,"201051344000983","219011344069620",31.35,9.00,0,335.14,377.22,51.4,47.6,0.433,373474.3,373474.3,27090,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069040,405718.00
04/19/2016 08:30,2,1.623,ACTIVE,212.61,352.87,59.981,1461069003,"201051344001158","219011344069620",31.33,7.70,0,333.93,376.01,51.6,47.9,0.429,368226.3,368226.3,27350,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069041,405719.00
04/19/2016 08:30,2,1.639,ACTIVE,213.06,353.47,59.986,1461069003,"201051344000576","219011344069620",31.11,8.00,0,334.54,376.62,51.6,47.9,0.402,375053.1,375053.1,26764,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069042,405720.00
04/19/2016 08:30,2,1.467,ACTIVE,211.48,344.15,59.975,1461069003,"274151322000087","219011344069620",30.24,11.70,0,332.73,361.89,44.9,41.4,0.301,612276.4,612276.4,20578,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069043,405721.00
04/19/2016 08:45,2,1.893,ACTIVE,213.06,356.18,59.970,1461069903,"201051344000645","219011344069620",30.85,10.00,0,335.74,382.63,59.2,55.2,0.477,374640.7,374640.7,26907,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069904,405722.00
04/19/2016 08:45,2,1.707,ACTIVE,211.48,345.66,59.965,1461069903,"274151322000085","219011344069620",30.34,11.30,0,334.24,367.00,52.4,48.6,0.358,640847.2,640847.2,20516,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069905,405723.00
04/19/2016 08:45,2,1.887,ACTIVE,212.83,355.88,59.959,1461069903,"201051344000633","219011344069620",31.19,9.30,0,334.24,382.93,59.6,55.6,0.491,365508.5,365508.5,27366,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069906,405724.00
04/19/2016 08:45,2,1.900,ACTIVE,212.83,355.58,59.965,1461069903,"201051344000469","219011344069620",31.51,8.00,0,334.54,383.23,60.7,56.7,0.499,366775.5,366775.5,27312,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069907,405725.00
04/19/2016 08:45,2,1.840,ACTIVE,211.25,353.77,59.970,1461069903,"201051344000646","219011344069620",31.39,9.30,0,331.23,382.63,58.5,54.6,0.491,371060.5,371060.5,31870,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069908,405726.00
04/19/2016 08:45,2,1.775,ACTIVE,211.03,343.85,59.938,1461069903,"274151322000052","219011344069620",30.91,12.00,0,333.63,367.60,55.6,51.7,0.384,650615.5,650615.5,20739,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069909,405727.00
04/19/2016 08:45,2,1.854,ACTIVE,211.93,353.17,59.959,1461069903,"201051344000585","219011344069620",31.29,10.30,0,333.33,381.42,58.8,54.8,0.491,376975.3,376975.3,31874,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069910,405728.00
04/19/2016 08:45,2,1.846,ACTIVE,211.48,351.97,59.965,1461069903,"201051344001230","219011344069620",31.23,9.70,0,333.03,381.42,58.4,54.4,0.477,374877.8,374877.8,31667,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069911,405729.00
04/19/2016 08:45,2,1.852,ACTIVE,212.16,354.07,59.922,1461069903,"201051344000582","219011344069620",31.31,9.00,0,334.54,380.82,58.8,54.8,0.473,368425.9,368425.9,31845,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069911,405730.00
04/19/2016 08:45,2,1.936,ACTIVE,211.25,355.88,59.965,1461069903,"201051344000955","219011344069620",31.55,9.70,0,334.54,384.13,61.9,57.8,0.513,380027.1,380027.1,31784,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069912,405731.00
04/19/2016 08:45,2,1.168,ACTIVE,211.48,443.64,59.965,1461069903,"274151322000094","219011344069620",41.77,14.00,0,335.14,473.70,49.3,45.7,0.340,522045.7,522045.7,21649,0,0,0,L,1151911521,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069913,405732.00
04/19/2016 08:45,2,1.920,ACTIVE,213.06,358.28,59.959,1461069903,"201051344000579","219011344069620",31.85,9.00,0,336.94,383.83,62.0,57.9,0.513,380264.7,380264.7,7387,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069914,405733.00
04/19/2016 08:45,2,1.961,ACTIVE,211.48,353.17,59.991,1461069903,"201051344000890","219011344069620",31.11,10.00,0,333.63,383.83,61.8,57.7,0.495,377178.9,377178.9,31806,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069915,405734.00
04/19/2016 08:45,2,1.932,ACTIVE,211.70,356.48,59.965,1461069903,"201051344000438","219011344069620",31.65,9.30,0,335.44,385.63,61.9,57.8,0.513,379326.3,379326.3,31812,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069916,405735.00
04/19/2016 08:45,2,1.928,ACTIVE,211.93,353.47,59.991,1461069903,"201051344000417","219011344069620",31.37,9.70,0,333.93,380.82,61.2,57.2,0.513,372471.4,372471.4,31963,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069917,405736.00
04/19/2016 08:45,2,1.748,ACTIVE,211.25,346.86,59.922,1461069903,"274151322000083","219011344069620",30.93,11.70,0,333.03,367.00,54.8,51.0,0.393,644840.5,644840.5,20797,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069918,405737.00
04/19/2016 08:45,2,1.941,ACTIVE,211.93,348.66,59.954,1461069903,"274151322000076","219011344069620",31.37,12.30,0,335.44,375.41,61.7,57.6,0.442,686010.8,686010.8,20797,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069919,405738.00
04/19/2016 08:45,2,1.984,ACTIVE,212.61,355.88,59.965,1461069903,"201051344000868","219011344069620",30.85,9.00,0,333.33,381.42,62.0,57.9,0.504,365900.6,365900.6,27046,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069920,405739.00
04/19/2016 08:45,2,1.898,ACTIVE,211.48,346.56,60.002,1461069903,"274151322000095","219011344069620",30.95,11.70,0,333.93,372.11,59.5,55.5,0.402,679030.7,679030.7,20697,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069920,405740.00
04/19/2016 08:45,2,1.973,ACTIVE,213.06,357.98,59.959,1461069903,"201051344000988","219011344069620",31.41,9.30,0,333.93,383.53,62.8,58.7,0.517,363247.7,363247.7,27334,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069921,405741.00
04/19/2016 08:45,2,1.936,ACTIVE,211.70,353.77,59.959,1461069903,"201051344001025","219011344069620",31.45,9.70,0,332.73,381.73,61.7,57.6,0.504,376906.1,376906.1,31854,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069922,405742.00
04/19/2016 08:45,2,1.957,ACTIVE,213.06,356.18,59.965,1461069903,"201051344000458","219011344069620",31.17,10.30,0,334.54,381.42,61.8,57.7,0.521,373844.8,373844.8,27258,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069923,405743.00
04/19/2016 08:45,2,1.967,ACTIVE,213.74,357.68,59.970,1461069903,"201051344000853","219011344069620",31.23,9.00,0,336.04,385.63,62.2,58.1,0.517,372328.1,372328.1,26852,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069924,405744.00
04/19/2016 08:45,2,1.918,ACTIVE,211.70,355.58,59.959,1461069903,"201051344000685","219011344069620",31.53,9.30,0,334.84,381.12,61.2,57.2,0.517,378893.3,378893.3,31681,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069925,405745.00
04/19/2016 08:45,2,1.863,ACTIVE,211.93,355.28,59.944,1461069903,"201051344000917","219011344069620",31.51,10.30,0,332.13,380.52,59.5,55.5,0.491,376023.0,376023.0,31682,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069926,405746.00
04/19/2016 08:45,2,1.869,ACTIVE,211.70,354.37,59.912,1461069903,"201051344001145","219011344069620",31.51,9.00,0,335.14,381.73,59.6,55.6,0.491,381161.0,381161.0,31543,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069927,405747.00
04/19/2016 08:45,2,1.979,ACTIVE,211.93,353.77,59.965,1461069903,"201051344000651","219011344069620",31.19,9.30,0,333.33,383.83,62.5,58.4,0.504,373106.3,373106.3,31909,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069928,405748.00
04/19/2016 08:45,2,1.789,ACTIVE,210.80,355.28,59.975,1461069903,"274151322000088","219011344069620",30.51,12.00,0,333.03,366.70,55.3,51.5,0.367,624400.8,624400.8,20479,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069929,405749.00
04/19/2016 08:45,2,1.150,ACTIVE,211.93,462.88,59.965,1461069903,"274151322000068","219011344069620",43.12,15.30,0,335.44,473.70,50.7,47.0,0.327,521720.2,521720.2,21857,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069929,405750.00
04/19/2016 08:45,2,1.951,ACTIVE,211.48,353.17,59.938,1461069903,"201051344001135","219011344069620",31.23,9.30,0,333.03,381.42,61.8,57.7,0.513,369478.4,369478.4,31862,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069931,405751.00
04/19/2016 08:45,2,1.996,ACTIVE,212.38,355.58,59.975,1461069903,"201051344000594","219011344069620",31.43,9.00,0,333.63,384.73,63.5,59.4,0.513,377057.0,377057.0,27294,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069932,405752.00
04/19/2016 08:45,2,1.971,ACTIVE,211.93,353.77,59.901,1461069903,"201051344001203","219011344069620",31.39,9.70,0,333.93,382.33,62.6,58.5,0.517,376069.0,376069.0,31863,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069933,405753.00
04/19/2016 08:45,2,1.834,ACTIVE,211.25,348.06,59.959,1461069903,"274151322000054","219011344069620",30.42,12.30,0,333.63,367.60,56.5,52.6,0.393,638126.3,638126.3,20504,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069934,405754.00
04/19/2016 08:45,2,1.984,ACTIVE,213.06,355.58,59.949,1461069903,"201051344000867","219011344069620",31.23,10.30,0,333.93,381.73,62.8,58.7,0.508,365240.1,365240.1,27299,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069935,405755.00
04/19/2016 08:45,2,2.012,ACTIVE,211.70,354.67,59.991,1461069903,"201051344001093","219011344069620",31.13,10.00,0,333.63,382.63,63.4,59.3,0.499,374961.2,374961.2,31734,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069936,405756.00
04/19/2016 08:45,2,1.943,ACTIVE,212.83,356.18,59.975,1461069903,"201051344000900","219011344069620",31.37,9.00,0,333.33,382.63,61.8,57.7,0.513,380671.4,380671.4,26686,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069936,405757.00
04/19/2016 08:45,2,1.965,ACTIVE,213.06,355.88,59.965,1461069903,"201051344000648","219011344069620",31.43,8.50,0,335.14,381.73,62.5,58.4,0.504,373153.5,373153.5,26991,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069937,405758.00
04/19/2016 08:45,2,1.988,ACTIVE,212.83,356.48,59.981,1461069903,"201051344000569","219011344069620",31.17,9.30,0,335.44,382.93,62.8,58.7,0.521,381896.9,381896.9,26619,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069938,405759.00
04/19/2016 08:45,2,1.945,ACTIVE,213.06,357.08,59.981,1461069903,"201051344000983","219011344069620",31.65,9.30,0,334.24,382.93,62.4,58.3,0.526,373487.1,373487.1,27091,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069939,405760.00
04/19/2016 08:45,2,1.984,ACTIVE,213.29,356.78,59.981,1461069903,"201051344001158","219011344069620",31.27,9.00,0,334.84,382.93,62.9,58.8,0.526,368239.1,368239.1,27351,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069940,405761.00
04/19/2016 08:45,2,1.971,ACTIVE,213.51,357.08,59.970,1461069903,"201051344000576","219011344069620",31.43,9.30,0,335.44,382.63,62.8,58.7,0.508,375066.0,375066.0,26765,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069941,405762.00
04/19/2016 08:45,2,1.785,ACTIVE,211.03,356.48,59.970,1461069903,"274151322000087","219011344069620",30.43,13.00,0,333.93,366.10,55.1,51.2,0.380,612287.6,612287.6,20579,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461069942,405763.00
04/19/2016 09:00,2,2.029,ACTIVE,213.29,356.18,60.039,1461070803,"201051344000645","219011344069620",31.43,11.00,0,321.01,396.75,64.7,60.5,0.517,374656.6,374656.6,26908,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070804,405764.00
04/19/2016 09:00,2,1.887,ACTIVE,211.03,346.56,59.991,1461070803,"274151322000085","219011344069620",30.06,12.70,0,333.33,375.71,57.4,53.5,0.393,640861.3,640861.3,20517,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070805,405765.00
04/19/2016 09:00,2,2.049,ACTIVE,213.29,358.28,60.002,1461070803,"201051344000633","219011344069620",31.21,10.30,0,320.71,396.45,64.8,60.6,0.539,365524.4,365524.4,27367,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070806,405766.00
04/19/2016 09:00,2,2.086,ACTIVE,213.29,358.28,59.986,1461070803,"201051344000469","219011344069620",31.09,9.30,0,316.50,397.05,65.7,61.5,0.544,366791.7,366791.7,27313,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070807,405767.00
04/19/2016 09:00,2,2.010,ACTIVE,212.38,356.48,59.917,1461070803,"201051344000646","219011344069620",31.31,10.30,0,320.41,392.85,63.7,59.6,0.530,371076.0,371076.0,31871,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070808,405768.00
04/19/2016 09:00,2,1.945,ACTIVE,211.03,347.76,60.076,1461070803,"274151322000052","219011344069620",30.83,13.00,0,333.03,376.92,60.8,56.8,0.424,650630.3,650630.3,20740,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070808,405769.00
04/19/2016 09:00,2,1.996,ACTIVE,212.83,357.38,60.028,1461070803,"201051344000585","219011344069620",31.65,11.00,0,332.73,391.04,63.9,59.8,0.535,376990.8,376990.8,31875,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070809,405770.00
04/19/2016 09:00,2,2.010,ACTIVE,212.16,354.97,60.028,1461070803,"201051344001230","219011344069620",31.23,10.00,0,322.81,392.25,63.6,59.5,0.513,374893.3,374893.3,31668,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070810,405771.00
04/19/2016 09:00,2,2.029,ACTIVE,213.29,358.28,59.959,1461070803,"201051344000582","219011344069620",31.19,10.00,0,321.31,391.64,64.1,60.0,0.504,368441.4,368441.4,31846,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070811,405772.00
04/19/2016 09:00,2,2.096,ACTIVE,212.16,358.28,60.028,1461070803,"201051344000955","219011344069620",31.65,10.70,0,322.81,392.25,67.3,63.0,0.561,380043.3,380043.3,31785,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070812,405773.00
04/19/2016 09:00,2,1.295,ACTIVE,211.25,442.74,60.012,1461070803,"274151322000094","219011344069620",41.89,15.00,0,414.19,476.71,54.7,50.9,0.376,522058.7,522058.7,21650,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070813,405774.00
04/19/2016 09:00,2,2.102,ACTIVE,213.51,357.98,59.933,1461070803,"201051344000579","219011344069620",31.67,10.00,0,320.11,397.05,67.4,63.1,0.561,380280.9,380280.9,7388,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070814,405775.00
04/19/2016 09:00,2,2.096,ACTIVE,212.38,357.98,59.991,1461070803,"201051344000890","219011344069620",31.71,10.70,0,322.51,392.85,67.3,63.0,0.539,377195.0,377195.0,31807,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070815,405776.00
04/19/2016 09:00,2,2.094,ACTIVE,212.83,359.18,60.034,1461070803,"201051344000438","219011344069620",31.81,10.30,0,320.11,394.95,67.5,63.2,0.557,379342.4,379342.4,31813,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070816,405777.00
04/19/2016 09:00,2,2.117,ACTIVE,212.83,357.68,59.912,1461070803,"201051344000417","219011344069620",31.13,10.70,0,318.00,389.24,66.8,62.5,0.557,372487.2,372487.2,31964,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070817,405778.00
04/19/2016 09:00,2,1.932,ACTIVE,211.25,357.68,60.002,1461070803,"274151322000083","219011344069620",30.89,13.00,0,333.03,375.41,60.5,56.5,0.429,644854.8,644854.8,20798,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070818,405779.00
04/19/2016 09:00,2,2.137,ACTIVE,211.48,348.36,59.986,1461070803,"274151322000076","219011344069620",31.43,13.70,0,332.43,383.23,68.0,63.7,0.491,686026.9,686026.9,20798,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070819,405780.00
04/19/2016 09:00,2,2.145,ACTIVE,213.06,357.38,60.012,1461070803,"201051344000868","219011344069620",31.19,10.00,0,317.40,391.64,67.7,63.5,0.552,365916.6,365916.6,27047,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070820,405781.00
04/19/2016 09:00,2,2.062,ACTIVE,211.25,358.58,59.996,1461070803,"274151322000095","219011344069620",31.43,12.70,0,330.63,380.82,65.7,61.5,0.446,679046.1,679046.1,20698,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070821,405782.00
04/19/2016 09:00,2,2.182,ACTIVE,213.51,360.08,60.023,1461070803,"201051344000988","219011344069620",31.05,10.70,0,319.51,399.46,68.7,64.3,0.561,363263.8,363263.8,27335,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070822,405783.00
04/19/2016 09:00,2,2.129,ACTIVE,212.61,356.18,59.949,1461070803,"201051344001025","219011344069620",31.31,10.70,0,319.21,390.44,67.5,63.3,0.552,376921.9,376921.9,31855,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070823,405784.00
04/19/2016 09:00,2,2.104,ACTIVE,213.51,358.28,59.996,1461070803,"201051344000458","219011344069620",31.73,11.30,0,316.80,395.25,67.5,63.2,0.570,373860.6,373860.6,27259,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070823,405785.00
04/19/2016 09:00,2,2.137,ACTIVE,213.96,359.78,60.007,1461070803,"201051344000853","219011344069620",31.37,10.00,0,320.71,397.05,67.9,63.6,0.566,372344.1,372344.1,26853,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070824,405786.00
04/19/2016 09:00,2,2.117,ACTIVE,212.61,358.28,59.875,1461070803,"201051344000685","219011344069620",31.27,10.00,0,321.61,391.34,67.0,62.8,0.575,378909.1,378909.1,31682,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070825,405787.00
04/19/2016 09:00,2,2.033,ACTIVE,213.06,357.38,60.023,1461070803,"201051344000917","219011344069620",31.51,11.00,0,333.33,392.25,64.9,60.7,0.530,376038.2,376038.2,31683,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070826,405788.00
04/19/2016 09:00,2,2.049,ACTIVE,212.61,356.78,60.023,1461070803,"201051344001145","219011344069620",31.45,9.70,0,334.84,393.75,65.3,61.1,0.539,381176.2,381176.2,31544,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070827,405789.00
04/19/2016 09:00,2,2.148,ACTIVE,212.83,357.98,60.002,1461070803,"201051344000651","219011344069620",31.23,10.30,0,317.70,390.74,68.0,63.7,0.548,373122.3,373122.3,31910,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070828,405790.00
04/19/2016 09:00,2,1.980,ACTIVE,211.03,351.07,59.959,1461070803,"274151322000088","219011344069620",30.12,13.30,0,333.03,375.41,60.4,56.4,0.415,624415.0,624415.0,20480,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070829,405791.00
04/19/2016 09:00,2,1.279,ACTIVE,211.93,457.47,59.970,1461070803,"274151322000068","219011344069620",42.56,16.00,0,412.38,475.50,55.0,51.1,0.367,521733.3,521733.3,21858,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070830,405792.00
04/19/2016 09:00,2,2.125,ACTIVE,212.38,356.48,59.938,1461070803,"201051344001135","219011344069620",30.97,10.30,0,320.71,391.34,66.6,62.4,0.548,369494.1,369494.1,31863,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070831,405793.00
04/19/2016 09:00,2,2.172,ACTIVE,212.61,357.38,60.002,1461070803,"201051344000594","219011344069620",30.97,9.70,0,319.21,393.75,68.2,63.9,0.557,377073.2,377073.2,27295,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070832,405794.00
04/19/2016 09:00,2,2.119,ACTIVE,212.83,357.38,60.044,1461070803,"201051344001203","219011344069620",31.33,10.70,0,317.40,393.75,67.2,63.0,0.561,376084.9,376084.9,31864,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070833,405795.00
04/19/2016 09:00,2,1.973,ACTIVE,211.25,360.08,59.933,1461070803,"274151322000054","219011344069620",30.40,13.70,0,333.33,376.62,60.7,56.7,0.420,638140.7,638140.7,20505,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070834,405796.00
04/19/2016 09:00,2,2.119,ACTIVE,213.29,357.08,59.991,1461070803,"201051344000867","219011344069620",31.01,11.00,0,317.70,391.04,66.6,62.3,0.535,365256.0,365256.0,27300,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070835,405797.00
04/19/2016 09:00,2,2.117,ACTIVE,212.61,356.48,60.023,1461070803,"201051344001093","219011344069620",31.17,11.00,0,320.41,391.64,66.9,62.6,0.535,374977.2,374977.2,31735,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070836,405798.00
04/19/2016 09:00,2,2.055,ACTIVE,213.06,357.68,60.044,1461070803,"201051344000900","219011344069620",31.43,10.00,0,321.01,396.75,65.4,61.2,0.535,380687.2,380687.2,26687,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070837,405799.00
04/19/2016 09:00,2,2.102,ACTIVE,213.51,357.38,60.039,1461070803,"201051344000648","219011344069620",30.91,9.70,0,320.11,394.35,65.8,61.6,0.530,373169.3,373169.3,26992,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070838,405800.00
04/19/2016 09:00,2,2.068,ACTIVE,213.29,357.38,59.996,1461070803,"201051344000569","219011344069620",31.41,10.30,0,319.51,395.25,65.8,61.6,0.539,381912.9,381912.9,26620,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070839,405801.00
04/19/2016 09:00,2,2.064,ACTIVE,213.51,357.98,59.933,1461070803,"201051344000983","219011344069620",31.19,10.30,0,319.21,394.65,65.3,61.1,0.548,373502.9,373502.9,27092,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070840,405802.00
04/19/2016 09:00,2,2.059,ACTIVE,213.74,358.58,59.991,1461070803,"201051344001158","219011344069620",31.29,9.70,0,317.10,396.75,65.3,61.1,0.544,368255.1,368255.1,27352,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070841,405803.00
04/19/2016 09:00,2,2.061,ACTIVE,213.74,358.58,59.991,1461070803,"201051344000576","219011344069620",31.13,10.00,0,318.61,396.15,65.0,60.9,0.521,375081.9,375081.9,26766,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070842,405804.00
04/19/2016 09:00,2,1.875,ACTIVE,211.48,351.37,59.981,1461070803,"274151322000087","219011344069620",30.14,14.30,0,333.33,374.81,57.2,53.3,0.376,612301.5,612301.5,20580,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461070843,405805.00
04/19/2016 09:15,2,2.223,ACTIVE,213.51,359.48,60.034,1461071703,"201051344000645","219011344069620",31.25,11.70,0,319.21,397.96,70.4,66.0,0.566,374672.4,374672.4,26909,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071704,405806.00
04/19/2016 09:15,2,2.047,ACTIVE,211.25,357.98,60.002,1461071703,"274151322000085","219011344069620",30.26,13.70,0,330.33,378.42,62.7,58.6,0.433,640875.2,640875.2,20518,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071705,405807.00
04/19/2016 09:15,2,2.238,ACTIVE,213.29,359.18,59.996,1461071703,"201051344000633","219011344069620",31.23,10.70,0,320.41,399.16,70.8,66.4,0.597,365540.1,365540.1,27368,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071706,405808.00
04/19/2016 09:15,2,2.264,ACTIVE,213.51,358.28,60.018,1461071703,"201051344000469","219011344069620",31.35,9.70,0,318.30,397.96,71.8,67.4,0.601,366807.6,366807.6,27314,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071707,405809.00
04/19/2016 09:15,2,2.213,ACTIVE,212.16,357.68,59.901,1461071703,"201051344000646","219011344069620",31.15,10.70,0,318.30,392.55,69.8,65.5,0.579,371091.4,371091.4,31872,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071707,405810.00
04/19/2016 09:15,2,2.154,ACTIVE,211.03,360.08,60.023,1461071703,"274151322000052","219011344069620",30.63,14.30,0,327.02,378.12,66.8,62.6,0.468,650645.0,650645.0,20741,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071708,405811.00
04/19/2016 09:15,2,2.227,ACTIVE,213.29,358.58,60.039,1461071703,"201051344000585","219011344069620",31.15,11.70,0,318.61,393.15,70.3,66.0,0.583,377006.2,377006.2,31876,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071709,405812.00
04/19/2016 09:15,2,2.182,ACTIVE,212.61,356.18,59.912,1461071703,"201051344001230","219011344069620",31.43,10.70,0,320.41,391.04,69.4,65.1,0.570,374908.5,374908.5,31669,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071710,405813.00
04/19/2016 09:15,2,2.219,ACTIVE,213.51,357.98,60.023,1461071703,"201051344000582","219011344069620",31.25,10.30,0,318.61,394.35,70.2,65.9,0.561,368456.7,368456.7,31847,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071711,405814.00
04/19/2016 09:15,2,2.318,ACTIVE,212.38,358.88,60.060,1461071703,"201051344000955","219011344069620",31.35,11.00,0,319.21,395.55,73.7,69.2,0.614,380059.3,380059.3,31786,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071712,405815.00
04/19/2016 09:15,2,1.469,ACTIVE,211.03,436.43,60.023,1461071703,"274151322000094","219011344069620",40.57,15.30,0,412.08,479.71,59.9,55.8,0.420,522071.5,522071.5,21651,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071713,405816.00
04/19/2016 09:15,2,2.326,ACTIVE,213.51,358.88,60.028,1461071703,"201051344000579","219011344069620",31.33,10.30,0,318.30,396.75,73.9,69.4,0.619,380296.8,380296.8,7389,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071714,405817.00
04/19/2016 09:15,2,2.318,ACTIVE,212.61,357.68,59.986,1461071703,"201051344000890","219011344069620",31.37,11.30,0,321.91,393.45,73.7,69.2,0.592,377210.9,377210.9,31808,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071715,405818.00
04/19/2016 09:15,2,2.316,ACTIVE,213.06,358.58,59.954,1461071703,"201051344000438","219011344069620",31.59,10.70,0,318.91,394.65,74.2,69.7,0.614,379358.3,379358.3,31814,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071716,405819.00
04/19/2016 09:15,2,2.314,ACTIVE,212.61,358.58,59.922,1461071703,"201051344000417","219011344069620",31.15,11.30,0,318.30,391.04,73.0,68.6,0.610,372502.9,372502.9,31965,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071717,405820.00
04/19/2016 09:15,2,2.135,ACTIVE,211.25,359.18,59.996,1461071703,"274151322000083","219011344069620",30.77,14.00,0,328.82,379.32,66.6,62.3,0.477,644868.9,644868.9,20799,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071718,405821.00
04/19/2016 09:15,2,2.348,ACTIVE,211.48,360.99,60.012,1461071703,"274151322000076","219011344069620",31.45,14.70,0,330.93,382.93,74.7,70.2,0.526,686042.8,686042.8,20799,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071719,405822.00
04/19/2016 09:15,2,2.352,ACTIVE,213.06,359.18,60.018,1461071703,"201051344000868","219011344069620",31.17,10.70,0,318.91,395.55,74.2,69.7,0.610,365932.3,365932.3,27048,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071720,405823.00
04/19/2016 09:15,2,2.295,ACTIVE,211.25,350.77,60.007,1461071703,"274151322000095","219011344069620",31.03,13.70,0,329.73,380.82,72.2,67.7,0.499,679061.4,679061.4,20699,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071721,405824.00
04/19/2016 09:15,2,2.344,ACTIVE,213.51,360.99,59.991,1461071703,"201051344000988","219011344069620",31.59,11.00,0,316.80,399.76,75.0,70.5,0.623,363279.8,363279.8,27336,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071721,405825.00
04/19/2016 09:15,2,2.342,ACTIVE,212.83,358.28,59.991,1461071703,"201051344001025","219011344069620",31.29,11.30,0,318.30,394.65,74.2,69.7,0.610,376937.6,376937.6,31856,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071722,405826.00
04/19/2016 09:15,2,2.332,ACTIVE,213.29,359.18,60.012,1461071703,"201051344000458","219011344069620",31.35,12.00,0,318.61,395.55,74.1,69.6,0.628,373876.3,373876.3,27260,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071723,405827.00
04/19/2016 09:15,2,2.375,ACTIVE,213.96,360.99,60.012,1461071703,"201051344000853","219011344069620",31.03,10.70,0,320.71,398.26,74.7,70.2,0.601,372359.8,372359.8,26854,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071724,405828.00
04/19/2016 09:15,2,2.328,ACTIVE,212.83,359.18,60.049,1461071703,"201051344000685","219011344069620",31.19,10.30,0,318.91,391.64,73.6,69.1,0.628,378924.6,378924.6,31683,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071725,405829.00
04/19/2016 09:15,2,2.242,ACTIVE,213.06,359.18,60.018,1461071703,"201051344000917","219011344069620",31.35,11.70,0,320.11,391.34,71.3,66.9,0.579,376053.2,376053.2,31684,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071726,405830.00
04/19/2016 09:15,2,2.270,ACTIVE,212.61,358.28,59.928,1461071703,"201051344001145","219011344069620",31.11,10.00,0,318.61,392.55,71.5,67.1,0.597,381191.3,381191.3,31545,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071727,405831.00
04/19/2016 09:15,2,2.379,ACTIVE,213.29,360.08,59.970,1461071703,"201051344000651","219011344069620",31.13,11.30,0,319.81,395.55,75.0,70.4,0.610,373138.1,373138.1,31911,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071728,405832.00
04/19/2016 09:15,2,2.203,ACTIVE,211.03,359.48,60.007,1461071703,"274151322000088","219011344069620",30.08,14.30,0,329.43,378.42,67.1,62.8,0.451,624428.9,624428.9,20481,0,0,0,L,1151911521,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071729,405833.00
04/19/2016 09:15,2,1.506,ACTIVE,211.70,446.35,59.986,1461071703,"274151322000068","219011344069620",41.51,17.00,0,416.89,484.22,63.8,59.6,0.438,521746.2,521746.2,21859,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071730,405834.00
04/19/2016 09:15,2,2.357,ACTIVE,212.83,359.18,60.002,1461071703,"201051344001135","219011344069620",31.07,11.00,0,319.21,391.64,74.2,69.7,0.605,369509.7,369509.7,31864,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071730,405835.00
04/19/2016 09:15,2,2.408,ACTIVE,212.83,359.78,59.991,1461071703,"201051344000594","219011344069620",31.31,10.30,0,320.11,393.75,76.4,71.8,0.623,377089.1,377089.1,27296,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071731,405836.00
04/19/2016 09:15,2,2.395,ACTIVE,213.06,360.38,59.975,1461071703,"201051344001203","219011344069620",31.09,11.00,0,319.21,394.65,75.5,70.9,0.641,376100.6,376100.6,31865,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071732,405837.00
04/19/2016 09:15,2,2.232,ACTIVE,211.25,363.99,60.065,1461071703,"274151322000054","219011344069620",30.38,14.70,0,328.52,379.62,68.7,64.4,0.473,638154.9,638154.9,20506,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071733,405838.00
04/19/2016 09:15,2,2.381,ACTIVE,213.29,359.48,59.991,1461071703,"201051344000867","219011344069620",31.35,11.70,0,317.40,391.34,75.7,71.1,0.614,365271.7,365271.7,27301,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071734,405839.00
04/19/2016 09:15,2,2.389,ACTIVE,213.06,359.18,59.981,1461071703,"201051344001093","219011344069620",31.33,11.70,0,319.21,391.94,75.8,71.2,0.610,374993.0,374993.0,31736,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071735,405840.00
04/19/2016 09:15,2,2.373,ACTIVE,213.29,360.99,60.018,1461071703,"201051344000900","219011344069620",31.29,10.30,0,320.41,397.05,75.2,70.6,0.623,380702.7,380702.7,26688,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071736,405841.00
04/19/2016 09:15,2,2.363,ACTIVE,213.51,359.78,60.018,1461071703,"201051344000648","219011344069620",31.57,10.30,0,318.00,396.75,75.5,71.0,0.614,373185.0,373185.0,26993,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071737,405842.00
04/19/2016 09:15,2,2.410,ACTIVE,213.29,360.38,59.938,1461071703,"201051344000569","219011344069620",31.17,10.70,0,318.91,394.95,76.1,71.5,0.628,381928.6,381928.6,26621,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071738,405843.00
04/19/2016 09:15,2,2.393,ACTIVE,213.51,360.69,60.002,1461071703,"201051344000983","219011344069620",31.27,11.00,0,320.11,395.55,75.8,71.2,0.645,373518.6,373518.6,27093,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071739,405844.00
