ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 09:15,2,2.412,ACTIVE,213.74,360.08,59.991,1461071703,"201051344001158","219011344069620",31.13,10.00,0,318.91,397.96,76.1,71.5,0.636,368270.7,368270.7,27353,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071740,405845.00
04/19/2016 09:15,2,2.412,ACTIVE,213.74,360.99,59.949,1461071703,"201051344000576","219011344069620",31.19,10.70,0,319.81,397.05,76.2,71.6,0.623,375097.6,375097.6,26767,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071741,405846.00
04/19/2016 09:15,2,2.186,ACTIVE,211.03,350.77,59.986,1461071703,"274151322000087","219011344069620",30.45,15.00,0,329.73,378.72,67.4,63.1,0.446,612315.3,612315.3,20581,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461071741,405847.00
04/19/2016 09:30,2,4.121,ACTIVE,216.00,356.18,59.954,1461072603,"201051344000645","219011344069620",30.57,14.30,0,335.14,399.76,127.7,121.3,0.575,374694.8,374694.8,26910,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072605,405848.00
04/19/2016 09:30,2,3.787,ACTIVE,212.61,352.87,59.975,1461072603,"274151322000085","219011344069620",29.80,17.00,0,332.13,378.42,114.3,108.4,0.446,640895.2,640895.2,20519,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072606,405849.00
04/19/2016 09:30,2,4.000,ACTIVE,215.32,356.18,59.975,1461072603,"201051344000633","219011344069620",31.41,13.30,0,327.62,402.46,127.3,120.9,0.601,365562.5,365562.5,27369,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072606,405850.00
04/19/2016 09:30,2,4.066,ACTIVE,216.00,356.18,60.002,1461072603,"201051344000469","219011344069620",31.11,11.70,0,317.40,396.75,128.1,121.7,0.605,366830.2,366830.2,27315,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072607,405851.00
04/19/2016 09:30,2,3.965,ACTIVE,213.96,352.87,59.965,1461072603,"201051344000646","219011344069620",30.97,13.70,0,326.72,400.96,124.4,118.1,0.592,371113.3,371113.3,31873,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072608,405852.00
04/19/2016 09:30,2,3.793,ACTIVE,212.16,354.97,59.986,1461072603,"274151322000052","219011344069620",30.99,17.80,0,333.63,384.43,119.0,112.9,0.451,650665.9,650665.9,20742,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072609,405853.00
04/19/2016 09:30,2,3.916,ACTIVE,215.09,355.28,60.007,1461072603,"201051344000585","219011344069620",31.09,15.00,0,329.73,399.76,123.3,117.1,0.583,377028.1,377028.1,31877,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072610,405854.00
04/19/2016 09:30,2,3.947,ACTIVE,213.96,352.87,59.981,1461072603,"201051344001230","219011344069620",31.07,13.30,0,328.22,396.45,124.2,118.0,0.570,374930.3,374930.3,31670,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072611,405855.00
04/19/2016 09:30,2,3.928,ACTIVE,215.32,354.67,59.949,1461072603,"201051344000582","219011344069620",31.01,13.00,0,328.52,398.56,123.4,117.2,0.557,368478.5,368478.5,31848,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072612,405856.00
04/19/2016 09:30,2,4.053,ACTIVE,214.19,352.57,59.970,1461072603,"201051344000955","219011344069620",31.15,14.00,0,309.89,399.46,127.9,121.5,0.592,380082.1,380082.1,31787,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072613,405857.00
04/19/2016 09:30,2,2.557,ACTIVE,212.16,435.23,59.965,1461072603,"274151322000094","219011344069620",40.89,21.00,0,411.78,490.53,105.5,100.0,0.420,522090.0,522090.0,21652,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072614,405858.00
04/19/2016 09:30,2,3.963,ACTIVE,216.00,355.58,59.981,1461072603,"201051344000579","219011344069620",31.71,13.00,0,313.80,396.75,127.3,120.9,0.597,380319.5,380319.5,7390,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072615,405859.00
04/19/2016 09:30,2,4.059,ACTIVE,214.19,352.57,60.012,1461072603,"201051344000890","219011344069620",30.65,14.00,0,318.91,394.65,126.0,119.7,0.575,377233.5,377233.5,31809,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072616,405860.00
04/19/2016 09:30,2,4.002,ACTIVE,214.64,354.67,59.970,1461072603,"201051344000438","219011344069620",31.27,13.00,0,318.00,398.56,126.8,120.4,0.588,379381.0,379381.0,31815,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072616,405861.00
04/19/2016 09:30,2,3.936,ACTIVE,214.64,354.07,59.944,1461072603,"201051344000417","219011344069620",30.99,14.30,0,329.13,399.76,123.5,117.3,0.583,372525.1,372525.1,31966,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072617,405862.00
04/19/2016 09:30,2,3.699,ACTIVE,212.38,354.67,59.981,1461072603,"274151322000083","219011344069620",30.47,18.70,0,333.33,377.82,114.2,108.3,0.451,644889.3,644889.3,20800,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072618,405863.00
04/19/2016 09:30,2,4.029,ACTIVE,213.29,353.77,59.959,1461072603,"274151322000076","219011344069620",31.19,19.50,0,324.92,384.13,127.2,120.9,0.513,686065.6,686065.6,20800,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072619,405864.00
04/19/2016 09:30,2,4.004,ACTIVE,215.09,354.97,59.996,1461072603,"201051344000868","219011344069620",30.89,13.30,0,331.23,394.35,125.3,119.0,0.575,365954.9,365954.9,27049,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072620,405865.00
04/19/2016 09:30,2,3.912,ACTIVE,212.38,355.58,59.959,1461072603,"274151322000095","219011344069620",31.19,17.80,0,330.93,386.23,123.6,117.3,0.455,679083.5,679083.5,20700,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072621,405866.00
04/19/2016 09:30,2,4.086,ACTIVE,215.77,358.28,59.975,1461072603,"201051344000988","219011344069620",30.53,13.70,0,313.80,398.26,126.4,120.1,0.597,363302.6,363302.6,27337,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072622,405867.00
04/19/2016 09:30,2,3.973,ACTIVE,214.64,353.17,59.970,1461072603,"201051344001025","219011344069620",30.85,14.30,0,330.93,395.85,124.2,118.0,0.575,376960.1,376960.1,31857,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072623,405868.00
04/19/2016 09:30,2,3.930,ACTIVE,215.77,354.37,59.954,1461072603,"201051344000458","219011344069620",31.21,15.00,0,332.13,397.35,124.2,118.0,0.601,373898.7,373898.7,27261,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072624,405869.00
04/19/2016 09:30,2,3.990,ACTIVE,216.22,356.78,59.954,1461072603,"201051344000853","219011344069620",30.89,13.00,0,330.33,400.36,124.8,118.6,0.579,372382.4,372382.4,26855,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072625,405870.00
04/19/2016 09:30,2,3.930,ACTIVE,214.41,353.77,59.996,1461072603,"201051344000685","219011344069620",31.15,13.00,0,328.52,396.45,123.9,117.6,0.597,378946.9,378946.9,31684,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072626,405871.00
04/19/2016 09:30,2,3.797,ACTIVE,215.09,353.47,60.002,1461072603,"201051344000917","219011344069620",31.37,14.70,0,325.52,396.15,120.6,114.5,0.566,376074.9,376074.9,31685,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072627,405872.00
04/19/2016 09:30,2,3.809,ACTIVE,214.41,354.07,60.007,1461072603,"201051344001145","219011344069620",31.41,12.30,0,331.53,398.26,121.2,115.0,0.561,381213.1,381213.1,31546,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072627,405873.00
04/19/2016 09:30,2,3.961,ACTIVE,215.09,354.67,59.986,1461072603,"201051344000651","219011344069620",31.11,14.00,0,327.92,400.36,124.8,118.6,0.570,373160.7,373160.7,31912,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072628,405874.00
04/19/2016 09:30,2,3.715,ACTIVE,212.16,357.98,59.954,1461072603,"274151322000088","219011344069620",30.02,17.50,0,332.43,378.42,112.9,107.1,0.402,624449.3,624449.3,20482,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072629,405875.00
04/19/2016 09:30,2,2.479,ACTIVE,213.29,448.45,59.965,1461072603,"274151322000068","219011344069620",42.00,21.30,0,413.59,494.74,105.1,99.5,0.398,521765.0,521765.0,21860,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072630,405876.00
04/19/2016 09:30,2,3.914,ACTIVE,214.64,353.47,59.944,1461072603,"201051344001135","219011344069620",30.95,14.00,0,327.92,399.46,122.8,116.6,0.575,369532.0,369532.0,31865,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072631,405877.00
04/19/2016 09:30,2,3.992,ACTIVE,214.64,355.28,59.965,1461072603,"201051344000594","219011344069620",31.29,13.00,0,323.11,394.05,126.5,120.2,0.579,377112.1,377112.1,27297,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072632,405878.00
04/19/2016 09:30,2,3.949,ACTIVE,214.87,353.17,59.981,1461072603,"201051344001203","219011344069620",31.27,14.00,0,326.72,402.46,125.0,118.7,0.579,376123.4,376123.4,31866,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072633,405879.00
04/19/2016 09:30,2,3.750,ACTIVE,212.38,347.16,59.975,1461072603,"274151322000054","219011344069620",29.98,19.00,0,329.13,380.22,113.8,107.9,0.438,638175.6,638175.6,20507,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072634,405880.00
04/19/2016 09:30,2,3.980,ACTIVE,215.09,353.47,59.975,1461072603,"201051344000867","219011344069620",30.85,15.00,0,332.43,399.46,124.4,118.2,0.579,365294.4,365294.4,27302,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072635,405881.00
04/19/2016 09:30,2,3.963,ACTIVE,214.87,353.77,59.991,1461072603,"201051344001093","219011344069620",31.17,14.00,0,329.73,398.56,125.1,118.8,0.570,375015.8,375015.8,31737,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072636,405882.00
04/19/2016 09:30,2,3.988,ACTIVE,215.32,354.67,59.991,1461072603,"201051344000900","219011344069620",30.81,13.00,0,332.13,397.35,124.5,118.2,0.579,380725.3,380725.3,26689,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072637,405883.00
04/19/2016 09:30,2,3.936,ACTIVE,215.54,354.37,59.965,1461072603,"201051344000648","219011344069620",31.03,13.30,0,333.03,398.56,123.7,117.5,0.570,373207.6,373207.6,26994,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072638,405884.00
04/19/2016 09:30,2,3.943,ACTIVE,216.00,355.88,59.996,1461072603,"201051344000569","219011344069620",31.09,13.70,0,332.13,398.56,124.2,117.9,0.579,381951.3,381951.3,26622,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072639,405885.00
04/19/2016 09:30,2,3.875,ACTIVE,215.77,355.58,60.023,1461072603,"201051344000983","219011344069620",31.49,13.00,0,330.93,394.05,123.5,117.3,0.588,373541.2,373541.2,27094,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072640,405886.00
04/19/2016 09:30,2,3.980,ACTIVE,216.00,354.97,59.981,1461072603,"201051344001158","219011344069620",30.85,12.70,0,328.82,397.35,124.5,118.2,0.583,368293.5,368293.5,27354,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072640,405887.00
04/19/2016 09:30,2,3.943,ACTIVE,216.00,355.88,59.954,1461072603,"201051344000576","219011344069620",30.99,13.00,0,334.54,396.45,123.8,117.5,0.570,375120.3,375120.3,26768,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072641,405888.00
04/19/2016 09:30,2,3.648,ACTIVE,212.83,346.26,59.991,1461072603,"274151322000087","219011344069620",29.98,19.30,0,330.63,379.02,110.7,105.0,0.407,612335.5,612335.5,20582,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461072642,405889.00
04/19/2016 09:45,2,4.553,ACTIVE,216.22,358.88,59.970,1461073503,"201051344000645","219011344069620",30.43,17.30,0,339.34,392.25,140.3,133.5,0.636,374726.7,374726.7,26911,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073505,405890.00
04/19/2016 09:45,2,4.217,ACTIVE,212.83,346.26,59.938,1461073503,"274151322000085","219011344069620",29.38,20.30,0,333.33,373.31,125.5,119.2,0.486,640923.7,640923.7,20520,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073506,405891.00
04/19/2016 09:45,2,4.508,ACTIVE,215.77,357.68,59.986,1461073503,"201051344000633","219011344069620",30.83,15.50,0,337.54,392.55,140.7,133.8,0.681,365594.4,365594.4,27370,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073507,405892.00
04/19/2016 09:45,2,4.572,ACTIVE,216.67,359.78,59.981,1461073503,"201051344000469","219011344069620",30.55,14.30,0,337.84,392.55,141.4,134.6,0.667,366862.2,366862.2,27316,0,0,0,L,1122011218,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073508,405893.00
04/19/2016 09:45,2,4.453,ACTIVE,214.41,355.88,59.959,1461073503,"201051344000646","219011344069620",30.61,16.30,0,333.03,386.83,138.0,131.3,0.654,371144.5,371144.5,31874,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073509,405894.00
04/19/2016 09:45,2,4.326,ACTIVE,212.61,360.99,59.975,1461073503,"274151322000052","219011344069620",30.28,22.00,0,332.43,375.11,132.7,126.1,0.513,650695.9,650695.9,20743,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073509,405895.00
04/19/2016 09:45,2,4.393,ACTIVE,215.32,355.88,59.981,1461073503,"201051344000585","219011344069620",30.83,17.30,0,337.54,390.14,137.3,130.6,0.645,377059.2,377059.2,31878,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073510,405896.00
04/19/2016 09:45,2,4.406,ACTIVE,214.19,354.67,59.970,1461073503,"201051344001230","219011344069620",30.85,15.50,0,332.43,385.93,137.7,131.0,0.628,374961.6,374961.6,31671,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073511,405897.00
04/19/2016 09:45,2,4.396,ACTIVE,215.77,357.08,59.986,1461073503,"201051344000582","219011344069620",30.73,15.80,0,337.24,391.64,136.8,130.1,0.628,368509.6,368509.6,31849,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073512,405898.00
04/19/2016 09:45,2,4.557,ACTIVE,214.41,354.37,59.981,1461073503,"201051344000955","219011344069620",30.75,16.70,0,331.83,387.44,141.9,135.0,0.676,380114.4,380114.4,31788,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073513,405899.00
04/19/2016 09:45,2,2.846,ACTIVE,212.61,439.13,59.975,1461073503,"274151322000094","219011344069620",40.97,23.30,0,415.69,470.69,117.6,111.6,0.451,522116.7,522116.7,21653,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073514,405900.00
04/19/2016 09:45,2,4.537,ACTIVE,216.67,360.08,59.965,1461073503,"201051344000579","219011344069620",30.87,15.30,0,338.74,392.55,141.8,134.9,0.667,380351.8,380351.8,7391,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073515,405901.00
04/19/2016 09:45,2,4.518,ACTIVE,214.41,355.28,59.938,1461073503,"201051344000890","219011344069620",30.63,16.70,0,333.63,387.44,140.2,133.4,0.636,377265.4,377265.4,31810,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073516,405902.00
04/19/2016 09:45,2,4.529,ACTIVE,214.87,356.18,59.986,1461073503,"201051344000438","219011344069620",30.75,15.80,0,336.34,391.04,141.1,134.3,0.663,379413.1,379413.1,31816,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073517,405903.00
04/19/2016 09:45,2,4.477,ACTIVE,214.87,356.48,59.954,1461073503,"201051344000417","219011344069620",30.40,16.70,0,334.54,388.34,137.7,131.0,0.658,372556.4,372556.4,31967,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073518,405904.00
04/19/2016 09:45,2,4.186,ACTIVE,212.38,347.76,59.981,1461073503,"274151322000083","219011344069620",30.40,21.30,0,332.73,374.21,128.7,122.3,0.521,644918.4,644918.4,20801,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073519,405905.00
04/19/2016 09:45,2,4.541,ACTIVE,213.29,360.69,59.996,1461073503,"274151322000076","219011344069620",31.01,22.50,0,333.63,377.22,142.7,135.8,0.566,686098.0,686098.0,20801,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073520,405906.00
04/19/2016 09:45,2,4.551,ACTIVE,215.54,357.98,59.938,1461073503,"201051344000868","219011344069620",30.57,15.00,0,336.64,391.64,141.0,134.2,0.650,365986.8,365986.8,27050,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073521,405907.00
04/19/2016 09:45,2,4.467,ACTIVE,212.38,364.89,59.949,1461073503,"274151322000095","219011344069620",30.83,22.00,0,332.43,376.31,139.6,132.8,0.530,679115.0,679115.0,20701,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073522,405908.00
04/19/2016 09:45,2,4.594,ACTIVE,216.45,357.38,59.981,1461073503,"201051344000988","219011344069620",30.65,15.50,0,337.54,393.45,142.7,135.8,0.663,363334.8,363334.8,27338,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073523,405909.00
04/19/2016 09:45,2,4.549,ACTIVE,215.09,356.48,60.002,1461073503,"201051344001025","219011344069620",30.59,17.00,0,334.24,389.84,140.9,134.1,0.645,376991.8,376991.8,31858,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073524,405910.00
04/19/2016 09:45,2,4.557,ACTIVE,216.45,359.18,59.975,1461073503,"201051344000458","219011344069620",30.71,17.30,0,339.04,392.25,141.8,134.9,0.698,373930.5,373930.5,27262,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073525,405911.00
04/19/2016 09:45,2,4.615,ACTIVE,216.90,360.69,59.970,1461073503,"201051344000853","219011344069620",30.42,15.30,0,337.84,391.04,142.2,135.3,0.663,372414.3,372414.3,26856,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073526,405912.00
04/19/2016 09:45,2,4.551,ACTIVE,214.41,356.78,60.018,1461073503,"201051344000685","219011344069620",30.79,15.30,0,334.84,389.84,141.8,135.0,0.685,378978.6,378978.6,31685,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073526,405913.00
04/19/2016 09:45,2,4.500,ACTIVE,215.54,356.78,59.996,1461073503,"201051344000917","219011344069620",30.43,17.00,0,335.74,389.54,138.6,131.9,0.650,376105.8,376105.8,31686,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073527,405914.00
04/19/2016 09:45,2,4.459,ACTIVE,214.64,356.48,60.018,1461073503,"201051344001145","219011344069620",30.93,14.30,0,334.84,388.34,139.8,133.0,0.641,381244.1,381244.1,31547,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073528,405915.00
04/19/2016 09:45,2,4.604,ACTIVE,215.54,357.38,60.012,1461073503,"201051344000651","219011344069620",30.71,16.70,0,338.14,391.04,143.2,136.3,0.641,373192.6,373192.6,31913,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073529,405916.00
04/19/2016 09:45,2,4.377,ACTIVE,212.16,350.77,59.986,1461073503,"274151322000088","219011344069620",29.18,20.70,0,332.73,373.91,129.3,122.9,0.482,624478.1,624478.1,20483,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073530,405917.00
04/19/2016 09:45,2,2.885,ACTIVE,213.29,453.26,59.981,1461073503,"274151322000068","219011344069620",41.55,24.50,0,416.89,473.10,121.7,115.5,0.473,521791.8,521791.8,21861,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073531,405918.00
04/19/2016 09:45,2,4.639,ACTIVE,215.09,356.78,59.991,1461073503,"201051344001135","219011344069620",30.14,16.00,0,334.24,389.54,141.6,134.7,0.658,369563.4,369563.4,31866,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073532,405919.00
04/19/2016 09:45,2,4.625,ACTIVE,215.09,357.68,59.975,1461073503,"201051344000594","219011344069620",31.37,15.00,0,336.94,392.25,146.9,139.9,0.672,377144.6,377144.6,27298,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073533,405920.00
04/19/2016 09:45,2,4.658,ACTIVE,215.54,358.28,60.012,1461073503,"201051344001203","219011344069620",30.75,17.30,0,337.24,391.04,145.0,138.0,0.676,376155.4,376155.4,31867,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073534,405921.00
04/19/2016 09:45,2,4.418,ACTIVE,212.61,357.98,60.002,1461073503,"274151322000054","219011344069620",29.42,22.30,0,332.13,374.21,131.5,125.0,0.499,638204.6,638204.6,20508,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073535,405922.00
04/19/2016 09:45,2,4.686,ACTIVE,215.77,357.38,60.007,1461073503,"201051344000867","219011344069620",30.45,17.30,0,337.54,390.74,144.5,137.5,0.672,365326.2,365326.2,27303,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073536,405923.00
04/19/2016 09:45,2,4.621,ACTIVE,215.32,357.38,59.944,1461073503,"201051344001093","219011344069620",31.01,16.70,0,336.94,391.04,145.2,138.2,0.658,375047.8,375047.8,31738,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073537,405924.00
04/19/2016 09:45,2,4.674,ACTIVE,216.22,360.99,60.007,1461073503,"201051344000900","219011344069620",30.73,15.30,0,338.74,392.55,145.6,138.6,0.663,380757.3,380757.3,26690,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073537,405925.00
04/19/2016 09:45,2,4.631,ACTIVE,216.00,356.78,59.954,1461073503,"201051344000648","219011344069620",30.85,16.00,0,338.44,392.25,144.8,137.8,0.650,373239.4,373239.4,26995,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073538,405926.00
04/19/2016 09:45,2,4.656,ACTIVE,216.22,358.88,60.002,1461073503,"201051344000569","219011344069620",30.71,15.80,0,338.74,391.94,144.8,137.8,0.689,381983.1,381983.1,26623,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073539,405927.00
04/19/2016 09:45,2,4.648,ACTIVE,216.67,358.58,59.975,1461073503,"201051344000983","219011344069620",30.83,16.00,0,338.44,392.55,145.2,138.2,0.689,373573.0,373573.0,27095,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073540,405928.00
04/19/2016 09:45,2,4.674,ACTIVE,216.67,359.78,59.996,1461073503,"201051344001158","219011344069620",30.77,15.00,0,338.44,392.85,145.7,138.7,0.685,368325.4,368325.4,27355,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073541,405929.00
04/19/2016 09:45,2,4.693,ACTIVE,216.45,360.08,60.002,1461073503,"201051344000576","219011344069620",30.55,15.80,0,338.14,392.55,145.2,138.3,0.654,375152.1,375152.1,26769,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073542,405930.00
04/19/2016 09:45,2,4.346,ACTIVE,212.61,361.59,59.986,1461073503,"274151322000087","219011344069620",29.46,24.00,0,329.43,376.92,129.6,123.1,0.482,612363.9,612363.9,20583,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461073543,405931.00
04/19/2016 10:00,2,4.814,ACTIVE,216.90,359.48,59.981,1461074404,"201051344000645","219011344069620",30.40,19.00,0,336.04,396.75,148.3,141.2,0.672,374762.2,374762.2,26912,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074405,405932.00
04/19/2016 10:00,2,4.535,ACTIVE,213.06,349.56,59.996,1461074404,"274151322000085","219011344069620",28.75,23.30,0,332.73,375.71,131.8,125.3,0.499,640955.3,640955.3,20521,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074406,405933.00
04/19/2016 10:00,2,4.814,ACTIVE,216.22,360.38,60.007,1461074404,"201051344000633","219011344069620",30.42,18.00,0,335.14,395.85,148.3,141.2,0.703,365629.9,365629.9,27371,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074407,405934.00
04/19/2016 10:00,2,4.834,ACTIVE,217.35,359.48,59.981,1461074404,"201051344000469","219011344069620",30.38,16.30,0,337.84,396.15,148.7,141.6,0.703,366897.9,366897.9,27317,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074408,405935.00
04/19/2016 10:00,2,4.705,ACTIVE,214.87,356.78,60.007,1461074404,"201051344000646","219011344069620",30.61,18.30,0,332.73,393.75,145.9,138.9,0.694,371179.4,371179.4,31875,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074409,405936.00
04/19/2016 10:00,2,4.572,ACTIVE,212.83,349.56,59.981,1461074404,"274151322000052","219011344069620",30.26,24.50,0,329.13,377.82,140.0,133.2,0.548,650729.3,650729.3,20744,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074410,405937.00
04/19/2016 10:00,2,4.779,ACTIVE,216.00,358.28,59.996,1461074404,"201051344000585","219011344069620",30.20,19.00,0,336.64,394.05,146.2,139.2,0.689,377094.0,377094.0,31879,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074410,405938.00
04/19/2016 10:00,2,4.725,ACTIVE,214.87,356.78,59.970,1461074404,"201051344001230","219011344069620",30.55,17.00,0,332.73,391.34,146.2,139.2,0.676,374996.5,374996.5,31672,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074411,405939.00
04/19/2016 10:00,2,4.688,ACTIVE,216.00,357.98,59.965,1461074404,"201051344000582","219011344069620",30.69,17.80,0,337.84,394.95,145.7,138.7,0.667,368544.3,368544.3,31850,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074412,405940.00
04/19/2016 10:00,2,4.836,ACTIVE,214.87,357.98,60.012,1461074404,"201051344000955","219011344069620",30.77,18.70,0,333.63,393.75,150.7,143.5,0.716,380150.4,380150.4,31789,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074413,405941.00
04/19/2016 10:00,2,2.975,ACTIVE,212.83,448.45,59.981,1461074404,"274151322000094","219011344069620",41.75,25.00,0,408.48,472.50,127.0,120.6,0.486,522146.7,522146.7,21654,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074414,405942.00
04/19/2016 10:00,2,4.834,ACTIVE,217.13,360.08,59.991,1461074404,"201051344000579","219011344069620",31.05,16.70,0,336.94,395.85,151.9,144.7,0.734,380387.8,380387.8,7392,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074415,405943.00
04/19/2016 10:00,2,4.869,ACTIVE,214.87,357.08,59.959,1461074404,"201051344000890","219011344069620",30.34,18.30,0,333.93,393.15,149.6,142.5,0.681,377300.9,377300.9,31811,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074416,405944.00
04/19/2016 10:00,2,4.836,ACTIVE,215.54,357.68,60.018,1461074404,"201051344000438","219011344069620",30.77,18.00,0,337.84,394.95,150.6,143.5,0.707,379448.9,379448.9,31817,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074417,405945.00
04/19/2016 10:00,2,4.842,ACTIVE,215.32,357.98,60.039,1461074404,"201051344000417","219011344069620",30.02,19.30,0,337.24,392.85,147.3,140.2,0.698,372591.3,372591.3,31968,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074418,405946.00
04/19/2016 10:00,2,4.523,ACTIVE,212.83,365.19,59.986,1461074404,"274151322000083","219011344069620",30.16,25.30,0,332.73,377.22,138.2,131.4,0.548,644951.0,644951.0,20802,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074419,405947.00
04/19/2016 10:00,2,4.893,ACTIVE,213.51,368.50,59.991,1461074404,"274151322000076","219011344069620",30.63,24.80,0,333.03,380.52,151.7,144.5,0.605,686134.0,686134.0,20802,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074420,405948.00
04/19/2016 10:00,2,4.904,ACTIVE,216.00,357.38,59.986,1461074404,"201051344000868","219011344069620",30.14,17.30,0,335.74,395.25,149.7,142.5,0.685,366022.2,366022.2,27051,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074421,405949.00
04/19/2016 10:00,2,4.811,ACTIVE,213.06,351.37,59.981,1461074404,"274151322000095","219011344069620",30.59,24.80,0,331.83,379.62,149.1,141.9,0.566,679150.2,679150.2,20702,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074422,405950.00
04/19/2016 10:00,2,4.965,ACTIVE,217.13,360.99,60.007,1461074404,"201051344000988","219011344069620",30.06,17.50,0,336.64,396.45,151.2,144.0,0.698,363370.6,363370.6,27339,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074422,405951.00
04/19/2016 10:00,2,4.871,ACTIVE,215.54,357.68,59.986,1461074404,"201051344001025","219011344069620",30.38,19.50,0,337.54,393.45,149.7,142.6,0.681,377027.1,377027.1,31859,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074423,405952.00
04/19/2016 10:00,2,4.844,ACTIVE,216.90,361.29,60.007,1461074404,"201051344000458","219011344069620",30.59,19.30,0,336.34,395.85,150.0,142.9,0.725,373966.0,373966.0,27263,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074424,405953.00
04/19/2016 10:00,2,4.842,ACTIVE,217.35,360.69,60.012,1461074404,"201051344000853","219011344069620",30.59,17.30,0,338.14,395.85,149.9,142.7,0.707,372449.7,372449.7,26857,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074425,405954.00
04/19/2016 10:00,2,4.809,ACTIVE,214.87,358.28,59.933,1461074404,"201051344000685","219011344069620",30.77,16.70,0,336.94,393.75,149.9,142.7,0.720,379014.0,379014.0,31686,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074426,405955.00
04/19/2016 10:00,2,4.717,ACTIVE,215.77,357.68,60.018,1461074404,"201051344000917","219011344069620",30.65,18.70,0,337.54,393.45,146.4,139.4,0.685,376140.4,376140.4,31687,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074427,405956.00
04/19/2016 10:00,2,4.727,ACTIVE,215.09,356.48,59.959,1461074404,"201051344001145","219011344069620",30.89,17.00,0,337.84,393.15,147.8,140.7,0.689,381278.9,381278.9,31548,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074428,405957.00
04/19/2016 10:00,2,4.912,ACTIVE,216.00,357.68,60.012,1461074404,"201051344000651","219011344069620",30.28,19.00,0,337.24,394.95,150.5,143.4,0.689,373228.1,373228.1,31914,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074429,405958.00
04/19/2016 10:00,2,4.572,ACTIVE,212.83,359.48,60.002,1461074404,"274151322000088","219011344069620",29.24,23.30,0,332.43,376.62,135.3,128.6,0.508,624510.0,624510.0,20484,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074430,405959.00
04/19/2016 10:00,2,3.080,ACTIVE,213.96,447.55,59.970,1461074404,"274151322000068","219011344069620",40.95,27.00,0,410.28,473.10,127.5,121.2,0.491,521821.8,521821.8,21862,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074431,405960.00
04/19/2016 10:00,2,4.818,ACTIVE,215.54,357.68,59.986,1461074404,"201051344001135","219011344069620",30.49,18.30,0,336.94,394.05,148.8,141.7,0.689,369598.5,369598.5,31867,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074431,405961.00
04/19/2016 10:00,2,4.896,ACTIVE,215.54,358.88,59.991,1461074404,"201051344000594","219011344069620",30.81,17.50,0,332.73,396.15,152.8,145.6,0.698,377180.7,377180.7,27299,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074432,405962.00
04/19/2016 10:00,2,4.896,ACTIVE,216.00,359.18,60.002,1461074404,"201051344001203","219011344069620",30.38,18.70,0,338.44,395.25,150.6,143.4,0.720,376191.0,376191.0,31868,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074433,405963.00
04/19/2016 10:00,2,4.619,ACTIVE,212.83,351.67,59.991,1461074404,"274151322000054","219011344069620",29.12,25.30,0,332.13,376.92,136.3,129.6,0.526,638236.8,638236.8,20509,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074434,405964.00
04/19/2016 10:00,2,4.887,ACTIVE,216.45,359.48,59.975,1461074404,"201051344000867","219011344069620",30.28,19.50,0,338.74,394.65,149.8,142.6,0.681,365361.6,365361.6,27304,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074435,405965.00
04/19/2016 10:00,2,4.838,ACTIVE,215.54,357.08,59.954,1461074404,"201051344001093","219011344069620",30.51,18.70,0,337.84,394.65,149.5,142.3,0.681,375083.2,375083.2,31739,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074436,405966.00
04/19/2016 10:00,2,4.906,ACTIVE,216.45,359.48,59.959,1461074404,"201051344000900","219011344069620",30.28,17.30,0,336.94,396.45,150.3,143.2,0.707,380792.9,380792.9,26691,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074437,405967.00
04/19/2016 10:00,2,4.834,ACTIVE,216.90,360.38,60.012,1461074404,"201051344000648","219011344069620",30.51,17.80,0,336.94,396.75,149.4,142.3,0.694,373274.7,373274.7,26996,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074438,405968.00
04/19/2016 10:00,2,4.809,ACTIVE,216.90,359.48,59.981,1461074404,"201051344000569","219011344069620",30.63,18.00,0,337.24,394.95,149.1,142.0,0.685,382018.4,382018.4,26624,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074439,405969.00
04/19/2016 10:00,2,4.859,ACTIVE,216.90,359.48,60.002,1461074404,"201051344000983","219011344069620",30.40,18.30,0,336.34,395.55,149.6,142.5,0.707,373608.4,373608.4,27096,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074440,405970.00
04/19/2016 10:00,2,4.883,ACTIVE,217.35,360.69,59.991,1461074404,"201051344001158","219011344069620",30.28,17.80,0,337.84,395.85,149.8,142.7,0.703,368360.9,368360.9,27356,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074441,405971.00
04/19/2016 10:00,2,4.834,ACTIVE,217.35,360.69,59.959,1461074404,"201051344000576","219011344069620",30.51,17.80,0,337.84,395.55,149.5,142.3,0.689,375187.4,375187.4,26770,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074442,405972.00
04/19/2016 10:00,2,4.490,ACTIVE,213.06,360.38,59.959,1461074404,"274151322000087","219011344069620",29.26,27.30,0,331.23,377.22,133.1,126.5,0.508,612395.3,612395.3,20584,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461074443,405973.00
04/19/2016 10:15,2,4.416,ACTIVE,216.45,355.88,59.959,1461075303,"201051344000645","219011344069620",30.28,21.50,0,336.04,396.75,135.5,128.8,0.614,374798.5,374798.5,26913,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075304,405974.00
04/19/2016 10:15,2,4.143,ACTIVE,213.06,349.86,59.959,1461075303,"274151322000085","219011344069620",28.67,24.50,0,333.03,377.22,120.2,114.1,0.464,640987.5,640987.5,20522,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075305,405975.00
04/19/2016 10:15,2,4.438,ACTIVE,216.00,358.58,59.949,1461075303,"201051344000633","219011344069620",30.36,19.30,0,331.23,397.05,136.4,129.8,0.658,365666.3,365666.3,27372,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075306,405976.00
04/19/2016 10:15,2,4.455,ACTIVE,216.67,359.48,59.991,1461075303,"201051344000469","219011344069620",30.40,17.30,0,332.73,397.66,137.2,130.5,0.658,366934.3,366934.3,27318,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075307,405977.00
04/19/2016 10:15,2,4.361,ACTIVE,214.64,355.58,59.965,1461075303,"201051344000646","219011344069620",30.49,18.70,0,333.63,397.05,134.7,128.1,0.636,371215.2,371215.2,31876,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075308,405978.00
04/19/2016 10:15,2,4.227,ACTIVE,212.83,361.29,59.954,1461075303,"274151322000052","219011344069620",30.12,26.30,0,332.13,379.02,128.8,122.4,0.504,650763.5,650763.5,20745,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075309,405979.00
04/19/2016 10:15,2,4.426,ACTIVE,215.77,355.58,59.928,1461075303,"201051344000585","219011344069620",30.40,20.30,0,337.84,396.45,136.1,129.5,0.641,377129.7,377129.7,31880,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075310,405980.00
04/19/2016 10:15,2,4.357,ACTIVE,214.64,353.77,59.970,1461075303,"201051344001230","219011344069620",30.71,17.00,0,332.73,394.95,135.5,128.9,0.623,375032.2,375032.2,31673,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075311,405981.00
04/19/2016 10:15,2,4.428,ACTIVE,215.77,355.88,59.981,1461075303,"201051344000582","219011344069620",30.34,18.70,0,338.14,397.05,136.0,129.4,0.614,368579.9,368579.9,31851,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075312,405982.00
04/19/2016 10:15,2,4.504,ACTIVE,214.64,356.18,59.975,1461075303,"201051344000955","219011344069620",30.75,19.80,0,333.33,397.35,140.3,133.5,0.667,380187.0,380187.0,31790,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075312,405983.00
04/19/2016 10:15,2,2.814,ACTIVE,213.06,446.05,59.970,1461075303,"274151322000094","219011344069620",41.57,26.30,0,409.68,470.69,118.6,112.5,0.464,522177.5,522177.5,21655,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075313,405984.00
04/19/2016 10:15,2,4.576,ACTIVE,216.90,359.18,59.981,1461075303,"201051344000579","219011344069620",30.83,17.50,0,336.04,397.66,142.9,136.0,0.681,380424.7,380424.7,7393,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075314,405985.00
04/19/2016 10:15,2,4.574,ACTIVE,214.64,355.58,59.986,1461075303,"201051344000890","219011344069620",30.40,18.70,0,333.63,396.75,140.8,134.0,0.641,377337.2,377337.2,31812,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075315,405986.00
