ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 10:15,2,4.611,ACTIVE,215.09,356.78,59.981,1461075303,"201051344000438","219011344069620",30.36,18.30,0,337.84,397.66,141.8,134.9,0.667,379485.3,379485.3,31818,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075316,405987.00
04/19/2016 10:15,2,4.533,ACTIVE,215.09,355.28,59.975,1461075303,"201051344000417","219011344069620",30.40,19.80,0,337.24,396.45,139.7,132.9,0.663,372627.0,372627.0,31969,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075317,405988.00
04/19/2016 10:15,2,4.328,ACTIVE,212.83,361.29,59.959,1461075303,"274151322000083","219011344069620",29.92,26.50,0,332.13,378.12,131.2,124.7,0.521,644984.3,644984.3,20803,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075318,405989.00
04/19/2016 10:15,2,4.676,ACTIVE,213.74,364.29,59.949,1461075303,"274151322000076","219011344069620",30.53,27.00,0,334.24,381.73,144.6,137.6,0.575,686170.7,686170.7,20803,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075319,405990.00
04/19/2016 10:15,2,4.652,ACTIVE,216.00,360.38,59.944,1461075303,"201051344000868","219011344069620",30.45,17.80,0,336.34,397.35,143.5,136.5,0.658,366058.4,366058.4,27052,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075320,405991.00
04/19/2016 10:15,2,4.646,ACTIVE,213.06,359.18,59.975,1461075303,"274151322000095","219011344069620",30.34,26.00,0,332.13,380.82,142.7,135.8,0.539,679186.2,679186.2,20703,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075321,405992.00
04/19/2016 10:15,2,4.730,ACTIVE,216.90,360.99,59.959,1461075303,"201051344000988","219011344069620",30.24,19.00,0,332.13,397.66,144.9,137.9,0.685,363407.0,363407.0,27340,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075321,405993.00
04/19/2016 10:15,2,4.676,ACTIVE,215.54,357.08,59.933,1461075303,"201051344001025","219011344069620",30.32,21.00,0,338.14,397.05,143.5,136.6,0.654,377063.2,377063.2,31860,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075322,405994.00
04/19/2016 10:15,2,4.658,ACTIVE,216.67,357.98,59.970,1461075303,"201051344000458","219011344069620",30.57,20.70,0,337.24,396.75,144.2,137.3,0.681,374002.2,374002.2,27264,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075323,405995.00
04/19/2016 10:15,2,4.643,ACTIVE,217.35,360.38,59.981,1461075303,"201051344000853","219011344069620",30.57,18.00,0,335.74,398.56,143.7,136.8,0.676,372485.9,372485.9,26858,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075324,405996.00
04/19/2016 10:15,2,4.604,ACTIVE,214.87,356.48,59.981,1461075303,"201051344000685","219011344069620",30.71,17.00,0,337.84,397.66,143.2,136.3,0.694,379050.1,379050.1,31687,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075325,405997.00
04/19/2016 10:15,2,4.543,ACTIVE,215.77,356.18,59.970,1461075303,"201051344000917","219011344069620",30.38,19.80,0,337.24,396.15,139.8,133.0,0.654,376175.6,376175.6,31688,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075326,405998.00
04/19/2016 10:15,2,4.488,ACTIVE,214.87,356.48,59.965,1461075303,"201051344001145","219011344069620",30.99,17.30,0,336.04,396.15,140.8,133.9,0.654,381314.5,381314.5,31549,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075327,405999.00
04/19/2016 10:15,2,4.656,ACTIVE,215.77,356.48,59.970,1461075303,"201051344000651","219011344069620",30.34,20.00,0,337.54,397.05,143.1,136.2,0.658,373264.3,373264.3,31915,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075328,406000.00
04/19/2016 10:15,2,4.352,ACTIVE,212.61,360.08,59.970,1461075303,"274151322000088","219011344069620",29.04,25.30,0,332.13,377.22,128.0,121.6,0.477,624542.4,624542.4,20485,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075329,406001.00
04/19/2016 10:15,2,2.859,ACTIVE,213.74,443.94,59.991,1461075303,"274151322000068","219011344069620",41.69,28.80,0,413.89,477.61,120.5,114.4,0.455,521852.6,521852.6,21863,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075330,406002.00
04/19/2016 10:15,2,4.557,ACTIVE,215.54,356.48,59.938,1461075303,"201051344001135","219011344069620",30.55,19.50,0,334.54,397.05,140.9,134.1,0.654,369634.3,369634.3,31868,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075331,406003.00
04/19/2016 10:15,2,4.680,ACTIVE,215.32,357.68,59.917,1461075303,"201051344000594","219011344069620",30.63,18.00,0,335.44,399.16,145.2,138.2,0.667,377217.7,377217.7,27300,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075332,406004.00
04/19/2016 10:15,2,4.611,ACTIVE,215.77,356.78,59.933,1461075303,"201051344001203","219011344069620",30.49,19.80,0,337.84,397.66,142.5,135.6,0.667,376227.3,376227.3,31869,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075333,406005.00
04/19/2016 10:15,2,4.367,ACTIVE,213.29,364.29,59.965,1461075303,"274151322000054","219011344069620",29.06,26.50,0,332.43,378.12,128.5,122.1,0.491,638269.5,638269.5,20510,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075334,406006.00
04/19/2016 10:15,2,4.568,ACTIVE,216.00,356.78,59.944,1461075303,"201051344000867","219011344069620",30.55,20.00,0,336.64,397.96,141.4,134.5,0.650,365397.7,365397.7,27305,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075335,406007.00
04/19/2016 10:15,2,4.547,ACTIVE,215.54,356.18,59.938,1461075303,"201051344001093","219011344069620",30.40,19.30,0,337.24,396.75,139.9,133.2,0.636,375119.2,375119.2,31740,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075335,406008.00
04/19/2016 10:15,2,4.535,ACTIVE,216.45,357.08,59.991,1461075303,"201051344000900","219011344069620",30.69,18.00,0,337.54,397.96,140.9,134.1,0.632,380829.2,380829.2,26692,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075336,406009.00
04/19/2016 10:15,2,4.494,ACTIVE,216.67,358.58,59.986,1461075303,"201051344000648","219011344069620",30.63,19.00,0,337.84,397.05,139.3,132.6,0.636,373310.7,373310.7,26997,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075337,406010.00
04/19/2016 10:15,2,4.504,ACTIVE,216.67,361.29,59.944,1461075303,"201051344000569","219011344069620",30.34,18.70,0,337.24,396.45,138.3,131.6,0.641,382054.4,382054.4,26625,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075338,406011.00
04/19/2016 10:15,2,4.463,ACTIVE,216.90,359.18,59.970,1461075303,"201051344000983","219011344069620",30.53,19.50,0,337.84,397.96,138.0,131.3,0.641,373644.4,373644.4,27097,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075339,406012.00
04/19/2016 10:15,2,4.496,ACTIVE,216.90,358.88,59.949,1461075303,"201051344001158","219011344069620",30.24,17.80,0,337.54,397.35,137.7,131.0,0.645,368397.0,368397.0,27357,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075340,406013.00
04/19/2016 10:15,2,4.428,ACTIVE,216.67,357.98,59.975,1461075303,"201051344000576","219011344069620",30.34,19.00,0,334.54,401.56,136.0,129.4,0.628,375223.3,375223.3,26771,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075341,406014.00
04/19/2016 10:15,2,4.115,ACTIVE,212.83,348.06,59.981,1461075303,"274151322000087","219011344069620",29.20,30.80,0,332.13,376.31,121.6,115.4,0.451,612427.3,612427.3,20585,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461075342,406015.00
04/19/2016 10:30,2,5.158,ACTIVE,217.13,361.29,59.986,1461076203,"201051344000645","219011344069620",30.38,21.50,0,337.84,396.15,158.6,151.2,0.712,374832.4,374832.4,26914,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076204,406016.00
04/19/2016 10:30,2,4.842,ACTIVE,213.06,348.66,59.949,1461076203,"274151322000085","219011344069620",28.75,25.80,0,333.03,375.71,140.9,134.1,0.548,641017.6,641017.6,20523,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076205,406017.00
04/19/2016 10:30,2,5.117,ACTIVE,216.22,361.29,59.991,1461076203,"201051344000633","219011344069620",30.65,19.80,0,337.24,397.35,158.8,151.3,0.742,365700.3,365700.3,27373,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076206,406018.00
04/19/2016 10:30,2,5.096,ACTIVE,217.35,360.08,59.981,1461076203,"201051344000469","219011344069620",30.63,17.00,0,337.84,396.75,158.0,150.5,0.756,366968.3,366968.3,27319,0,0,0,L,1122011218,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076207,406019.00
04/19/2016 10:30,2,5.047,ACTIVE,215.09,357.68,59.996,1461076203,"201051344000646","219011344069620",30.42,19.00,0,333.63,395.55,155.4,148.1,0.738,371248.6,371248.6,31877,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076208,406020.00
04/19/2016 10:30,2,4.869,ACTIVE,212.61,353.17,59.949,1461076203,"274151322000052","219011344069620",29.98,27.00,0,332.13,378.42,147.8,140.7,0.579,650795.4,650795.4,20746,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076209,406021.00
04/19/2016 10:30,2,5.006,ACTIVE,216.22,360.08,59.944,1461076203,"201051344000585","219011344069620",30.45,21.00,0,338.14,395.25,154.3,147.1,0.729,377163.3,377163.3,31881,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076210,406022.00
04/19/2016 10:30,2,4.941,ACTIVE,214.87,356.78,59.922,1461076203,"201051344001230","219011344069620",30.61,17.30,0,333.33,391.34,153.2,145.9,0.707,375065.4,375065.4,31674,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076211,406023.00
04/19/2016 10:30,2,4.928,ACTIVE,216.22,360.69,59.975,1461076203,"201051344000582","219011344069620",30.53,19.50,0,337.24,396.15,152.4,145.2,0.694,368613.2,368613.2,31852,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076212,406024.00
04/19/2016 10:30,2,4.975,ACTIVE,215.09,358.58,59.975,1461076203,"201051344000955","219011344069620",30.87,19.80,0,334.24,395.55,155.6,148.2,0.738,380221.2,380221.2,31791,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076213,406025.00
04/19/2016 10:30,2,3.127,ACTIVE,212.61,440.94,59.954,1461076203,"274151322000094","219011344069620",41.23,28.30,0,412.38,476.71,130.9,124.4,0.513,522206.1,522206.1,21656,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076214,406026.00
04/19/2016 10:30,2,4.994,ACTIVE,217.13,363.09,59.959,1461076203,"201051344000579","219011344069620",30.83,18.00,0,338.44,397.05,156.0,148.6,0.738,380459.3,380459.3,7394,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076215,406027.00
04/19/2016 10:30,2,4.912,ACTIVE,215.09,357.38,59.970,1461076203,"201051344000890","219011344069620",30.77,19.30,0,334.24,396.15,153.1,145.9,0.703,377371.1,377371.1,31813,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076216,406028.00
04/19/2016 10:30,2,4.943,ACTIVE,215.54,359.48,59.981,1461076203,"201051344000438","219011344069620",30.65,19.00,0,337.54,396.45,153.6,146.3,0.716,379519.5,379519.5,31819,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076216,406029.00
04/19/2016 10:30,2,4.898,ACTIVE,215.54,358.28,59.965,1461076203,"201051344000417","219011344069620",30.22,20.00,0,335.44,394.65,149.9,142.8,0.716,372660.4,372660.4,31970,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076217,406030.00
04/19/2016 10:30,2,4.637,ACTIVE,212.61,349.56,59.986,1461076203,"274151322000083","219011344069620",30.06,28.50,0,332.43,377.82,141.0,134.2,0.561,645015.7,645015.7,20804,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076218,406031.00
04/19/2016 10:30,2,4.982,ACTIVE,213.51,353.17,59.991,1461076203,"274151322000076","219011344069620",30.49,27.50,0,333.33,380.22,153.8,146.6,0.614,686205.0,686205.0,20804,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076219,406032.00
04/19/2016 10:30,2,4.953,ACTIVE,216.00,357.68,59.991,1461076203,"201051344000868","219011344069620",30.34,18.30,0,337.84,396.75,152.1,144.9,0.703,366092.2,366092.2,27053,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076220,406033.00
04/19/2016 10:30,2,4.922,ACTIVE,212.61,348.66,59.986,1461076203,"274151322000095","219011344069620",30.40,26.80,0,332.13,379.92,151.5,144.3,0.575,679219.9,679219.9,20704,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076221,406034.00
04/19/2016 10:30,2,5.020,ACTIVE,216.90,360.99,60.002,1461076203,"201051344000988","219011344069620",30.24,19.00,0,336.64,396.75,153.6,146.3,0.716,363441.2,363441.2,27341,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076222,406035.00
04/19/2016 10:30,2,4.967,ACTIVE,216.00,357.68,59.975,1461076203,"201051344001025","219011344069620",30.40,21.50,0,337.84,395.85,152.8,145.6,0.694,377097.1,377097.1,31861,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076223,406036.00
04/19/2016 10:30,2,4.998,ACTIVE,216.90,356.48,59.996,1461076203,"201051344000458","219011344069620",30.40,21.30,0,338.14,396.15,153.9,146.6,0.742,374036.2,374036.2,27265,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076224,406037.00
04/19/2016 10:30,2,5.029,ACTIVE,217.35,361.89,60.012,1461076203,"201051344000853","219011344069620",30.28,19.00,0,338.14,395.55,154.2,147.0,0.729,372519.8,372519.8,26859,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076225,406038.00
04/19/2016 10:30,2,4.943,ACTIVE,215.09,358.58,59.959,1461076203,"201051344000685","219011344069620",30.75,17.50,0,337.24,395.25,154.0,146.7,0.747,379084.0,379084.0,31688,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076225,406039.00
04/19/2016 10:30,2,4.893,ACTIVE,216.00,359.48,59.933,1461076203,"201051344000917","219011344069620",30.51,20.70,0,336.34,394.95,151.2,144.0,0.707,376208.7,376208.7,31689,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076226,406040.00
04/19/2016 10:30,2,4.928,ACTIVE,215.09,357.68,59.928,1461076203,"201051344001145","219011344069620",30.65,17.50,0,337.54,394.65,153.0,145.8,0.707,381347.9,381347.9,31550,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076227,406041.00
04/19/2016 10:30,2,5.039,ACTIVE,216.22,360.38,59.965,1461076203,"201051344000651","219011344069620",30.57,21.50,0,338.44,395.55,156.0,148.7,0.712,373298.3,373298.3,31916,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076228,406042.00
04/19/2016 10:30,2,4.775,ACTIVE,212.61,365.80,59.965,1461076203,"274151322000088","219011344069620",28.96,26.50,0,332.73,376.62,140.1,133.3,0.530,624572.8,624572.8,20486,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076229,406043.00
04/19/2016 10:30,2,3.098,ACTIVE,213.29,456.87,59.959,1461076203,"274151322000068","219011344069620",42.08,29.80,0,411.78,470.39,133.6,127.0,0.513,521881.4,521881.4,21864,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076230,406044.00
04/19/2016 10:30,2,5.047,ACTIVE,215.77,357.08,60.007,1461076203,"201051344001135","219011344069620",30.43,19.80,0,334.84,395.55,155.6,148.2,0.716,369667.9,369667.9,31869,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076231,406045.00
04/19/2016 10:30,2,5.152,ACTIVE,215.54,359.48,59.986,1461076203,"201051344000594","219011344069620",30.73,17.80,0,334.24,397.35,160.4,152.9,0.734,377252.3,377252.3,27301,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076232,406046.00
04/19/2016 10:30,2,5.092,ACTIVE,216.00,358.28,59.991,1461076203,"201051344001203","219011344069620",30.57,19.80,0,338.44,396.15,157.7,150.3,0.734,376261.3,376261.3,31870,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076233,406047.00
04/19/2016 10:30,2,4.805,ACTIVE,212.83,358.58,59.954,1461076203,"274151322000054","219011344069620",29.24,27.50,0,332.13,376.92,142.3,135.4,0.539,638300.2,638300.2,20511,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076234,406048.00
04/19/2016 10:30,2,5.098,ACTIVE,216.67,358.58,59.928,1461076203,"201051344000867","219011344069620",30.51,21.50,0,338.44,395.25,157.6,150.1,0.734,365431.6,365431.6,27306,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076235,406049.00
04/19/2016 10:30,2,5.098,ACTIVE,216.00,361.29,59.991,1461076203,"201051344001093","219011344069620",30.30,19.30,0,337.84,395.85,156.4,149.0,0.698,375152.8,375152.8,31741,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076236,406050.00
04/19/2016 10:30,2,5.135,ACTIVE,216.67,362.79,59.975,1461076203,"201051344000900","219011344069620",30.57,19.80,0,337.84,396.75,159.1,151.6,0.716,380863.2,380863.2,26693,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076237,406051.00
04/19/2016 10:30,2,5.104,ACTIVE,216.90,361.89,59.981,1461076203,"201051344000648","219011344069620",30.63,19.00,0,338.14,396.75,158.5,151.0,0.716,373344.5,373344.5,26998,0,0,0,L,1122011218,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076238,406052.00
04/19/2016 10:30,2,5.193,ACTIVE,217.13,360.08,59.949,1461076203,"201051344000569","219011344069620",30.18,19.80,0,337.84,396.45,158.7,151.3,0.742,382088.2,382088.2,26626,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076239,406053.00
04/19/2016 10:30,2,5.123,ACTIVE,216.90,359.48,59.970,1461076203,"201051344000983","219011344069620",30.77,19.80,0,337.84,396.45,159.6,152.1,0.773,373678.3,373678.3,27098,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076240,406054.00
04/19/2016 10:30,2,5.195,ACTIVE,217.35,362.79,59.959,1461076203,"201051344001158","219011344069620",30.42,18.30,0,337.84,396.15,160.1,152.6,0.747,368431.0,368431.0,27358,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076240,406055.00
04/19/2016 10:30,2,5.201,ACTIVE,217.35,361.29,59.959,1461076203,"201051344000576","219011344069620",30.34,19.80,0,337.24,396.75,159.9,152.4,0.738,375257.1,375257.1,26772,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076241,406056.00
04/19/2016 10:30,2,4.852,ACTIVE,212.61,364.89,59.922,1461076203,"274151322000087","219011344069620",29.04,33.50,0,332.43,374.81,142.7,135.8,0.517,612457.5,612457.5,20586,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461076242,406057.00
04/19/2016 10:45,2,4.861,ACTIVE,216.90,358.28,59.986,1461077103,"201051344000645","219011344069620",30.26,22.50,0,337.24,404.57,148.9,141.8,0.658,374870.4,374870.4,26915,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077104,406058.00
04/19/2016 10:45,2,4.539,ACTIVE,213.29,348.96,59.996,1461077103,"274151322000085","219011344069620",28.69,27.00,0,332.73,382.63,131.8,125.3,0.504,641051.3,641051.3,20524,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077105,406059.00
04/19/2016 10:45,2,4.924,ACTIVE,216.45,358.58,60.007,1461077103,"201051344000633","219011344069620",30.42,20.00,0,335.74,405.17,151.7,144.5,0.725,365738.4,365738.4,27374,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077106,406060.00
04/19/2016 10:45,2,4.945,ACTIVE,217.13,360.38,59.981,1461077103,"201051344000469","219011344069620",30.42,17.80,0,336.34,405.47,152.4,145.2,0.712,367006.4,367006.4,27320,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077107,406061.00
04/19/2016 10:45,2,4.887,ACTIVE,215.09,357.08,60.007,1461077103,"201051344000646","219011344069620",30.34,20.00,0,334.24,406.07,150.2,143.0,0.716,371286.1,371286.1,31878,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077108,406062.00
04/19/2016 10:45,2,4.701,ACTIVE,213.29,347.16,59.975,1461077103,"274151322000052","219011344069620",30.04,27.50,0,332.13,384.73,143.0,136.1,0.557,650831.1,650831.1,20747,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077109,406063.00
04/19/2016 10:45,2,4.885,ACTIVE,216.22,357.38,59.975,1461077103,"201051344000585","219011344069620",30.43,21.30,0,336.94,404.57,150.5,143.4,0.698,377200.9,377200.9,31882,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077110,406064.00
04/19/2016 10:45,2,4.855,ACTIVE,215.09,356.18,59.991,1461077103,"201051344001230","219011344069620",30.26,18.00,0,332.13,405.47,148.8,141.7,0.685,375102.8,375102.8,31675,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077110,406065.00
04/19/2016 10:45,2,4.861,ACTIVE,216.45,358.58,59.970,1461077103,"201051344000582","219011344069620",30.10,19.80,0,336.94,405.77,148.2,141.1,0.672,368650.5,368650.5,31853,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077111,406066.00
04/19/2016 10:45,2,4.863,ACTIVE,215.32,357.08,59.981,1461077103,"201051344000955","219011344069620",30.63,20.70,0,333.63,406.07,151.0,143.8,0.712,380259.5,380259.5,31792,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077112,406067.00
04/19/2016 10:45,2,3.141,ACTIVE,213.06,429.82,59.975,1461077103,"274151322000094","219011344069620",40.12,28.00,0,409.98,474.30,127.4,121.0,0.495,522238.4,522238.4,21657,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077113,406068.00
04/19/2016 10:45,2,4.803,ACTIVE,216.90,359.48,59.975,1461077103,"201051344000579","219011344069620",30.75,19.00,0,336.94,406.07,149.6,142.5,0.707,380497.9,380497.9,7395,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077114,406069.00
04/19/2016 10:45,2,4.758,ACTIVE,215.09,355.58,59.986,1461077103,"201051344000890","219011344069620",30.38,19.80,0,334.24,405.47,146.4,139.4,0.667,377409.1,377409.1,31814,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077115,406070.00
04/19/2016 10:45,2,4.691,ACTIVE,215.54,358.88,59.975,1461077103,"201051344000438","219011344069620",30.73,19.80,0,337.84,406.37,146.1,139.1,0.685,379557.6,379557.6,31820,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077116,406071.00
04/19/2016 10:45,2,4.682,ACTIVE,215.32,355.88,59.970,1461077103,"201051344000417","219011344069620",29.92,21.00,0,336.64,405.77,141.8,134.9,0.681,372697.7,372697.7,31971,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077117,406072.00
04/19/2016 10:45,2,4.408,ACTIVE,212.61,351.97,59.954,1461077103,"274151322000083","219011344069620",29.80,29.30,0,331.83,383.83,132.9,126.4,0.521,645050.7,645050.7,20805,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077118,406073.00
04/19/2016 10:45,2,4.693,ACTIVE,213.51,350.47,59.959,1461077103,"274151322000076","219011344069620",30.30,28.00,0,333.03,388.34,143.9,137.0,0.575,686243.3,686243.3,20805,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077119,406074.00
04/19/2016 10:45,2,4.568,ACTIVE,215.77,355.58,59.981,1461077103,"201051344000868","219011344069620",30.45,19.30,0,336.34,405.77,140.8,134.0,0.645,366130.2,366130.2,27054,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077120,406075.00
04/19/2016 10:45,2,4.570,ACTIVE,212.61,348.96,59.959,1461077103,"274151322000095","219011344069620",30.36,27.30,0,330.63,387.14,140.4,133.6,0.526,679257.6,679257.6,20705,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077121,406076.00
04/19/2016 10:45,2,4.541,ACTIVE,216.22,357.38,59.975,1461077103,"201051344000988","219011344069620",30.36,19.80,0,336.34,406.07,139.6,132.8,0.654,363479.3,363479.3,27342,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077122,406077.00
04/19/2016 10:45,2,4.539,ACTIVE,215.32,355.58,59.965,1461077103,"201051344001025","219011344069620",30.14,22.00,0,337.84,405.17,138.5,131.8,0.632,377135.0,377135.0,31862,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077123,406078.00
04/19/2016 10:45,2,4.424,ACTIVE,216.22,354.67,59.970,1461077103,"201051344000458","219011344069620",30.55,22.30,0,337.54,404.87,136.8,130.1,0.658,374074.2,374074.2,27266,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077124,406079.00
04/19/2016 10:45,2,4.428,ACTIVE,216.90,355.28,59.996,1461077103,"201051344000853","219011344069620",30.12,20.00,0,338.44,407.57,135.0,128.4,0.636,372557.7,372557.7,26860,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077124,406080.00
04/19/2016 10:45,2,4.342,ACTIVE,214.87,354.97,59.975,1461077103,"201051344000685","219011344069620",30.55,18.00,0,336.64,405.17,134.2,127.6,0.645,379121.8,379121.8,31689,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077125,406081.00
04/19/2016 10:45,2,4.197,ACTIVE,215.54,354.97,59.954,1461077103,"201051344000917","219011344069620",30.49,21.80,0,336.94,404.27,129.6,123.1,0.601,376245.7,376245.7,31690,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077126,406082.00
04/19/2016 10:45,2,4.174,ACTIVE,214.87,354.07,59.981,1461077103,"201051344001145","219011344069620",30.63,17.80,0,337.84,404.87,129.5,123.1,0.601,381385.2,381385.2,31551,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077127,406083.00
04/19/2016 10:45,2,4.232,ACTIVE,215.77,354.67,59.965,1461077103,"201051344000651","219011344069620",30.20,22.30,0,336.94,404.87,129.4,122.9,0.588,373336.2,373336.2,31917,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077128,406084.00
04/19/2016 10:45,2,3.932,ACTIVE,212.61,346.86,59.959,1461077103,"274151322000088","219011344069620",28.80,27.50,0,332.13,382.63,114.5,108.6,0.442,624606.7,624606.7,20487,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077129,406085.00
04/19/2016 10:45,2,2.646,ACTIVE,213.51,430.72,59.965,1461077103,"274151322000068","219011344069620",40.49,30.30,0,411.18,473.10,108.1,102.4,0.407,521913.6,521913.6,21865,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077130,406086.00
04/19/2016 10:45,2,4.012,ACTIVE,214.64,352.57,59.965,1461077103,"201051344001135","219011344069620",30.51,21.30,0,336.94,404.87,124.0,117.7,0.583,369705.5,369705.5,31870,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077131,406087.00
04/19/2016 10:45,2,4.039,ACTIVE,214.64,353.77,59.970,1461077103,"201051344000594","219011344069620",30.99,19.00,0,333.93,406.97,126.8,120.4,0.583,377291.0,377291.0,27302,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077132,406088.00
04/19/2016 10:45,2,4.059,ACTIVE,215.32,353.77,59.970,1461077103,"201051344001203","219011344069620",30.12,20.00,0,336.34,405.47,123.8,117.6,0.583,376299.3,376299.3,31871,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077133,406089.00
04/19/2016 10:45,2,3.818,ACTIVE,212.61,361.59,59.965,1461077103,"274151322000054","219011344069620",28.82,28.50,0,331.83,383.53,111.5,105.7,0.429,638334.3,638334.3,20512,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077134,406090.00
04/19/2016 10:45,2,4.047,ACTIVE,215.32,353.17,59.965,1461077103,"201051344000867","219011344069620",30.30,21.30,0,336.94,404.87,124.1,117.9,0.570,365469.4,365469.4,27307,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077135,406091.00
04/19/2016 10:45,2,4.004,ACTIVE,215.09,354.07,59.991,1461077103,"201051344001093","219011344069620",30.18,20.30,0,337.54,405.17,122.4,116.2,0.561,375190.2,375190.2,31742,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077135,406092.00
04/19/2016 10:45,2,4.127,ACTIVE,215.54,355.58,59.981,1461077103,"201051344000900","219011344069620",30.16,20.70,0,336.34,405.47,126.0,119.7,0.597,380901.1,380901.1,26694,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077136,406093.00
04/19/2016 10:45,2,4.113,ACTIVE,215.77,354.67,59.965,1461077103,"201051344000648","219011344069620",30.24,20.00,0,337.54,405.17,126.0,119.7,0.588,373382.2,373382.2,26999,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077137,406094.00
04/19/2016 10:45,2,4.154,ACTIVE,216.00,355.28,59.959,1461077103,"201051344000569","219011344069620",30.14,20.00,0,336.34,404.27,126.7,120.4,0.592,382125.8,382125.8,26627,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077138,406095.00
04/19/2016 10:45,2,4.168,ACTIVE,216.00,354.97,59.975,1461077103,"201051344000983","219011344069620",30.34,20.70,0,336.64,404.57,128.0,121.7,0.614,373716.0,373716.0,27099,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077139,406096.00
04/19/2016 10:45,2,4.178,ACTIVE,216.22,355.58,59.922,1461077103,"201051344001158","219011344069620",30.32,19.50,0,336.94,404.87,128.3,121.9,0.601,368468.7,368468.7,27359,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077140,406097.00
04/19/2016 10:45,2,4.211,ACTIVE,216.00,355.58,59.970,1461077103,"201051344000576","219011344069620",30.20,20.70,0,337.24,405.17,128.8,122.4,0.597,375294.7,375294.7,26773,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077141,406098.00
04/19/2016 10:45,2,3.885,ACTIVE,212.83,359.78,59.965,1461077103,"274151322000087","219011344069620",29.02,35.80,0,330.63,382.03,114.2,108.3,0.429,612491.0,612491.0,20587,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461077142,406099.00
04/19/2016 11:00,2,4.641,ACTIVE,216.67,358.88,59.996,1461078003,"201051344000645","219011344069620",30.02,22.50,0,337.24,403.97,141.1,134.3,0.650,374905.2,374905.2,26916,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078005,406100.00
04/19/2016 11:00,2,4.320,ACTIVE,213.06,347.76,59.991,1461078003,"274151322000085","219011344069620",28.78,27.80,0,332.73,382.03,126.0,119.7,0.482,641082.1,641082.1,20525,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078005,406101.00
04/19/2016 11:00,2,4.520,ACTIVE,216.00,359.18,59.986,1461078003,"201051344000633","219011344069620",30.73,21.00,0,336.64,403.97,140.8,133.9,0.672,365773.4,365773.4,27375,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078006,406102.00
04/19/2016 11:00,2,4.557,ACTIVE,216.90,359.48,59.996,1461078003,"201051344000469","219011344069620",30.40,18.30,0,336.94,404.87,140.3,133.5,0.672,367041.2,367041.2,27321,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078007,406103.00
04/19/2016 11:00,2,4.541,ACTIVE,214.64,356.18,59.986,1461078003,"201051344000646","219011344069620",30.20,20.00,0,332.43,404.27,138.8,132.1,0.658,371320.5,371320.5,31879,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078008,406104.00
04/19/2016 11:00,2,4.361,ACTIVE,212.83,359.48,59.986,1461078003,"274151322000052","219011344069620",29.96,28.00,0,331.83,383.83,132.2,125.7,0.521,650863.8,650863.8,20748,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078009,406105.00
04/19/2016 11:00,2,4.484,ACTIVE,215.54,356.78,60.028,1461078003,"201051344000585","219011344069620",30.61,21.50,0,337.54,403.67,139.1,132.3,0.654,377235.4,377235.4,31883,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078010,406106.00
04/19/2016 11:00,2,4.455,ACTIVE,214.41,354.37,59.996,1461078003,"201051344001230","219011344069620",30.36,17.80,0,332.73,402.77,136.9,130.2,0.632,375136.9,375136.9,31676,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078011,406107.00
04/19/2016 11:00,2,4.463,ACTIVE,215.77,357.08,59.986,1461078003,"201051344000582","219011344069620",30.45,20.30,0,337.54,405.17,137.6,130.9,0.628,368684.7,368684.7,31854,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078012,406108.00
04/19/2016 11:00,2,4.553,ACTIVE,214.64,354.67,59.975,1461078003,"201051344000955","219011344069620",30.65,21.00,0,333.63,404.57,141.3,134.5,0.676,380294.5,380294.5,31793,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078013,406109.00
04/19/2016 11:00,2,2.750,ACTIVE,212.61,449.05,59.991,1461078003,"274151322000094","219011344069620",42.02,28.30,0,407.27,468.89,117.5,111.5,0.460,522267.8,522267.8,21658,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078014,406110.00
04/19/2016 11:00,2,4.537,ACTIVE,216.45,357.38,59.970,1461078003,"201051344000579","219011344069620",31.03,19.30,0,337.54,405.47,142.5,135.6,0.681,380533.3,380533.3,7396,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078014,406111.00
04/19/2016 11:00,2,4.479,ACTIVE,214.41,355.28,59.996,1461078003,"201051344000890","219011344069620",30.85,20.30,0,333.93,404.27,140.1,133.3,0.641,377443.8,377443.8,31815,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078015,406112.00
04/19/2016 11:00,2,4.512,ACTIVE,214.87,355.88,59.991,1461078003,"201051344000438","219011344069620",30.87,20.70,0,337.84,404.87,140.9,134.1,0.667,379592.6,379592.6,31821,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078016,406113.00
04/19/2016 11:00,2,4.496,ACTIVE,214.87,355.88,59.996,1461078003,"201051344000417","219011344069620",30.28,20.70,0,334.54,403.37,137.9,131.2,0.658,372731.9,372731.9,31972,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078017,406114.00
04/19/2016 11:00,2,4.258,ACTIVE,212.61,358.88,59.991,1461078003,"274151322000083","219011344069620",30.12,29.30,0,331.83,383.53,129.8,123.4,0.526,645082.8,645082.8,20806,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078018,406115.00
04/19/2016 11:00,2,4.557,ACTIVE,213.51,351.07,59.996,1461078003,"274151322000076","219011344069620",30.59,29.00,0,333.33,387.14,141.2,134.4,0.561,686278.4,686278.4,20806,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078019,406116.00
04/19/2016 11:00,2,4.580,ACTIVE,215.54,356.18,60.034,1461078003,"201051344000868","219011344069620",30.08,19.80,0,336.64,404.87,139.6,132.8,0.641,366164.8,366164.8,27055,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078020,406117.00
04/19/2016 11:00,2,4.512,ACTIVE,212.61,361.29,59.996,1461078003,"274151322000095","219011344069620",30.43,27.80,0,331.23,385.93,139.1,132.3,0.526,679292.2,679292.2,20706,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078021,406118.00
04/19/2016 11:00,2,4.643,ACTIVE,216.45,359.48,60.002,1461078003,"201051344000988","219011344069620",29.88,20.00,0,336.34,404.87,140.5,133.7,0.654,363514.2,363514.2,27343,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078022,406119.00
04/19/2016 11:00,2,4.602,ACTIVE,215.32,354.97,60.018,1461078003,"201051344001025","219011344069620",30.04,22.50,0,335.74,403.97,139.9,133.2,0.641,377169.8,377169.8,31863,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078023,406120.00
04/19/2016 11:00,2,4.566,ACTIVE,216.45,357.68,60.002,1461078003,"201051344000458","219011344069620",30.38,22.50,0,337.24,404.27,140.5,133.7,0.681,374109.0,374109.0,27267,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078024,406121.00
04/19/2016 11:00,2,4.553,ACTIVE,217.13,361.29,59.991,1461078003,"201051344000853","219011344069620",30.51,19.80,0,338.14,407.57,140.7,133.9,0.663,372592.5,372592.5,26861,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078025,406122.00
04/19/2016 11:00,2,4.520,ACTIVE,214.64,356.48,60.002,1461078003,"201051344000685","219011344069620",30.71,18.70,0,334.54,403.67,140.6,133.8,0.676,379156.5,379156.5,31690,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078026,406123.00
04/19/2016 11:00,2,4.451,ACTIVE,215.54,356.18,59.965,1461078003,"201051344000917","219011344069620",30.57,21.80,0,335.74,403.07,137.8,131.1,0.650,376279.6,376279.6,31691,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078027,406124.00
04/19/2016 11:00,2,4.508,ACTIVE,214.64,354.97,60.018,1461078003,"201051344001145","219011344069620",30.57,18.30,0,334.84,403.67,139.6,132.8,0.658,381419.4,381419.4,31552,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078028,406125.00
04/19/2016 11:00,2,4.662,ACTIVE,215.77,357.68,59.996,1461078003,"201051344000651","219011344069620",30.36,22.30,0,336.94,403.97,143.4,136.5,0.667,373371.0,373371.0,31918,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078029,406126.00
04/19/2016 11:00,2,4.434,ACTIVE,212.83,348.36,59.986,1461078003,"274151322000088","219011344069620",28.69,27.30,0,332.13,381.73,128.8,122.3,0.486,624637.7,624637.7,20488,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078029,406127.00
04/19/2016 11:00,2,2.957,ACTIVE,213.51,449.35,60.012,1461078003,"274151322000068","219011344069620",41.35,30.00,0,410.28,470.39,124.2,117.9,0.468,521943.2,521943.2,21866,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078030,406128.00
