ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 11:00,2,4.668,ACTIVE,215.54,355.58,59.996,1461078003,"201051344001135","219011344069620",30.83,21.00,0,334.24,403.97,145.8,138.8,0.676,369739.9,369739.9,31871,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078031,406129.00
04/19/2016 11:00,2,4.910,ACTIVE,215.32,357.68,59.991,1461078003,"201051344000594","219011344069620",30.59,18.70,0,333.63,406.37,152.2,145.0,0.703,377326.5,377326.5,27303,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078032,406130.00
04/19/2016 11:00,2,4.840,ACTIVE,215.77,357.98,59.991,1461078003,"201051344001203","219011344069620",30.67,21.00,0,337.84,404.27,150.3,143.1,0.712,376334.1,376334.1,31872,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078033,406131.00
04/19/2016 11:00,2,4.623,ACTIVE,213.06,346.86,59.981,1461078003,"274151322000054","219011344069620",29.16,29.00,0,331.83,383.23,136.4,129.8,0.521,638365.6,638365.6,20513,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078034,406132.00
04/19/2016 11:00,2,4.971,ACTIVE,216.22,358.28,60.002,1461078003,"201051344000867","219011344069620",30.30,22.50,0,335.74,403.97,152.4,145.2,0.703,365504.1,365504.1,27308,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078035,406133.00
04/19/2016 11:00,2,4.863,ACTIVE,215.77,358.58,59.996,1461078003,"201051344001093","219011344069620",30.79,20.70,0,335.44,404.57,151.7,144.5,0.694,375224.6,375224.6,31743,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078036,406134.00
04/19/2016 11:00,2,5.035,ACTIVE,216.67,358.28,59.996,1461078003,"201051344000900","219011344069620",30.49,21.30,0,336.64,404.57,155.6,148.2,0.729,380936.0,380936.0,26695,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078037,406135.00
04/19/2016 11:00,2,5.031,ACTIVE,216.90,360.38,59.986,1461078003,"201051344000648","219011344069620",30.43,21.00,0,337.54,404.57,155.1,147.8,0.712,373416.8,373416.8,27000,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078038,406136.00
04/19/2016 11:00,2,5.088,ACTIVE,217.13,361.29,59.981,1461078003,"201051344000569","219011344069620",30.30,21.00,0,336.64,403.97,156.1,148.7,0.729,382160.5,382160.5,26628,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078038,406137.00
04/19/2016 11:00,2,5.113,ACTIVE,217.35,360.69,59.996,1461078003,"201051344000983","219011344069620",30.34,21.00,0,336.94,404.27,157.1,149.7,0.738,373750.8,373750.8,27100,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078039,406138.00
04/19/2016 11:00,2,5.010,ACTIVE,217.58,360.08,59.996,1461078003,"201051344001158","219011344069620",30.99,19.00,0,335.74,403.97,157.4,150.0,0.738,368503.5,368503.5,27360,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078040,406139.00
04/19/2016 11:00,2,5.125,ACTIVE,217.35,362.49,60.018,1461078003,"201051344000576","219011344069620",30.30,21.00,0,336.64,404.27,157.1,149.7,0.720,375329.3,375329.3,26774,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078041,406140.00
04/19/2016 11:00,2,4.748,ACTIVE,213.29,360.69,60.002,1461078003,"274151322000087","219011344069620",29.20,37.30,0,331.23,380.52,140.2,133.4,0.517,612521.8,612521.8,20588,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078042,406141.00
04/19/2016 11:15,2,7.721,ACTIVE,219.39,370.30,60.023,1461078904,"201051344000645","219011344069620",29.40,24.50,0,336.94,420.80,229.8,219.9,1.025,374950.2,374950.2,26917,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078905,406142.00
04/19/2016 11:15,2,7.248,ACTIVE,213.96,363.99,59.959,1461078904,"274151322000085","219011344069620",27.41,30.80,0,331.53,393.15,201.1,192.2,0.773,641121.7,641121.7,20526,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078906,406143.00
04/19/2016 11:15,2,7.615,ACTIVE,218.26,370.60,59.959,1461078904,"201051344000633","219011344069620",29.88,22.50,0,334.84,420.50,230.4,220.5,1.087,365818.5,365818.5,27376,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078907,406144.00
04/19/2016 11:15,2,7.631,ACTIVE,219.84,370.30,59.970,1461078904,"201051344000469","219011344069620",29.60,19.80,0,336.34,422.00,228.9,219.0,1.056,367086.3,367086.3,27322,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078908,406145.00
04/19/2016 11:15,2,7.559,ACTIVE,217.13,369.40,59.975,1461078904,"201051344000646","219011344069620",29.62,21.50,0,334.84,416.89,226.7,216.9,1.074,371365.2,371365.2,31880,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078909,406146.00
04/19/2016 11:15,2,7.219,ACTIVE,214.19,378.72,59.965,1461078904,"274151322000052","219011344069620",29.46,31.00,0,330.93,398.86,215.3,205.8,0.844,650906.2,650906.2,20749,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078910,406147.00
04/19/2016 11:15,2,7.553,ACTIVE,218.48,367.90,60.007,1461078904,"201051344000585","219011344069620",29.62,22.80,0,335.74,419.00,226.6,216.7,1.052,377280.2,377280.2,31884,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078910,406148.00
04/19/2016 11:15,2,7.363,ACTIVE,216.90,367.00,59.965,1461078904,"201051344001230","219011344069620",30.30,20.00,0,333.03,416.29,225.8,216.0,1.034,375181.4,375181.4,31677,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078911,406149.00
04/19/2016 11:15,2,7.488,ACTIVE,218.48,367.90,59.965,1461078904,"201051344000582","219011344069620",29.70,22.50,0,335.44,419.90,225.0,215.3,1.012,368729.1,368729.1,31855,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078912,406150.00
04/19/2016 11:15,2,7.562,ACTIVE,217.35,368.20,59.965,1461078904,"201051344000955","219011344069620",30.10,23.00,0,335.14,417.79,230.3,220.4,1.069,380340.1,380340.1,31794,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078913,406151.00
04/19/2016 11:15,2,4.838,ACTIVE,214.41,449.95,59.986,1461078904,"274151322000094","219011344069620",40.16,31.80,0,409.38,474.00,197.4,188.6,0.769,522306.3,522306.3,21659,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078914,406152.00
04/19/2016 11:15,2,7.598,ACTIVE,220.06,371.51,59.981,1461078904,"201051344000579","219011344069620",30.26,21.30,0,337.24,422.60,232.8,222.7,1.087,380579.3,380579.3,7397,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078915,406153.00
04/19/2016 11:15,2,7.584,ACTIVE,217.13,367.00,59.970,1461078904,"201051344000890","219011344069620",29.70,22.30,0,335.44,416.59,228.2,218.3,1.030,377489.0,377489.0,31816,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078916,406154.00
04/19/2016 11:15,2,7.625,ACTIVE,218.03,368.20,59.949,1461078904,"201051344000438","219011344069620",29.84,22.50,0,335.44,416.89,230.4,220.4,1.061,379638.2,379638.2,31822,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078917,406155.00
04/19/2016 11:15,2,7.584,ACTIVE,217.13,365.19,59.949,1461078904,"201051344000417","219011344069620",29.22,22.80,0,336.04,416.89,224.5,214.7,1.061,372776.4,372776.4,31973,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078918,406156.00
04/19/2016 11:15,2,7.115,ACTIVE,213.96,373.91,59.996,1461078904,"274151322000083","219011344069620",29.36,32.60,0,331.23,393.15,211.4,202.1,0.840,645124.8,645124.8,20807,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078919,406157.00
04/19/2016 11:15,2,7.586,ACTIVE,214.87,368.20,59.959,1461078904,"274151322000076","219011344069620",29.94,32.60,0,333.93,402.46,229.6,219.7,0.910,686324.1,686324.1,20807,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078920,406158.00
04/19/2016 11:15,2,7.596,ACTIVE,218.48,368.50,59.981,1461078904,"201051344000868","219011344069620",29.68,22.00,0,335.44,415.99,228.2,218.3,1.030,366210.1,366210.1,27056,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078921,406159.00
04/19/2016 11:15,2,7.582,ACTIVE,213.96,376.92,59.959,1461078904,"274151322000095","219011344069620",29.60,32.00,0,330.33,396.45,226.9,217.1,0.857,679337.1,679337.1,20707,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078922,406160.00
04/19/2016 11:15,2,7.740,ACTIVE,219.84,372.11,59.986,1461078904,"201051344000988","219011344069620",29.30,22.30,0,336.34,422.00,229.7,219.7,1.039,363559.8,363559.8,27344,0,0,0,L,1122011218,0,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078922,406161.00
04/19/2016 11:15,2,7.697,ACTIVE,218.26,368.50,59.986,1461078904,"201051344001025","219011344069620",29.28,24.00,0,335.44,415.69,228.2,218.3,1.021,377215.2,377215.2,31864,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078923,406162.00
04/19/2016 11:15,2,7.568,ACTIVE,219.84,370.90,60.012,1461078904,"201051344000458","219011344069620",29.84,24.30,0,336.94,421.40,228.5,218.7,1.078,374154.4,374154.4,27268,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078924,406163.00
04/19/2016 11:15,2,7.625,ACTIVE,220.29,373.01,59.981,1461078904,"201051344000853","219011344069620",29.50,21.50,0,338.14,422.00,227.7,217.9,1.069,372637.9,372637.9,26862,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078925,406164.00
04/19/2016 11:15,2,7.566,ACTIVE,216.67,365.49,60.002,1461078904,"201051344000685","219011344069620",29.94,20.70,0,335.74,416.59,229.3,219.4,1.096,379202.1,379202.1,31691,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078926,406165.00
04/19/2016 11:15,2,7.439,ACTIVE,218.26,367.90,59.975,1461078904,"201051344000917","219011344069620",29.76,23.30,0,335.14,415.09,224.2,214.4,1.052,376324.3,376324.3,31692,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078927,406166.00
04/19/2016 11:15,2,7.322,ACTIVE,216.90,364.59,59.965,1461078904,"201051344001145","219011344069620",30.43,20.30,0,335.14,415.99,225.8,216.0,1.034,381464.4,381464.4,31553,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078928,406167.00
04/19/2016 11:15,2,7.574,ACTIVE,218.71,368.20,59.975,1461078904,"201051344000651","219011344069620",29.52,24.80,0,335.14,419.90,226.3,216.5,1.030,373416.5,373416.5,31919,0,0,0,L,1122011218,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078929,406168.00
04/19/2016 11:15,2,7.066,ACTIVE,214.19,352.57,59.970,1461078904,"274151322000088","219011344069620",28.11,29.50,0,331.83,394.95,201.1,192.1,0.756,624678.3,624678.3,20489,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078930,406169.00
04/19/2016 11:15,2,4.812,ACTIVE,215.09,433.42,59.965,1461078904,"274151322000068","219011344069620",40.16,32.20,0,408.48,475.50,195.7,187.0,0.751,521982.1,521982.1,21867,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078930,406170.00
04/19/2016 11:15,2,7.395,ACTIVE,218.03,366.10,59.965,1461078904,"201051344001135","219011344069620",29.84,23.50,0,335.74,415.99,223.3,213.7,1.021,369785.1,369785.1,31872,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078931,406171.00
04/19/2016 11:15,2,7.521,ACTIVE,217.35,367.60,59.970,1461078904,"201051344000594","219011344069620",30.22,21.50,0,334.84,417.79,230.1,220.2,1.034,377373.1,377373.1,27304,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078932,406172.00
04/19/2016 11:15,2,7.494,ACTIVE,218.48,369.10,59.975,1461078904,"201051344001203","219011344069620",29.68,24.00,0,336.34,419.30,225.3,215.5,1.039,376379.8,376379.8,31873,0,0,0,L,1122011218,0,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078933,406173.00
04/19/2016 11:15,2,7.025,ACTIVE,214.19,362.49,59.991,1461078904,"274151322000054","219011344069620",28.19,32.40,0,331.23,395.55,200.5,191.6,0.773,638406.6,638406.6,20514,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078934,406174.00
04/19/2016 11:15,2,7.387,ACTIVE,218.03,368.50,59.975,1461078904,"201051344000867","219011344069620",29.80,23.80,0,335.44,415.69,222.9,213.2,1.016,365549.6,365549.6,27309,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078935,406175.00
04/19/2016 11:15,2,7.391,ACTIVE,218.03,368.20,59.965,1461078904,"201051344001093","219011344069620",29.72,22.00,0,335.44,415.69,222.3,212.7,0.999,375269.8,375269.8,31744,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078936,406176.00
04/19/2016 11:15,2,7.512,ACTIVE,218.93,370.90,59.986,1461078904,"201051344000900","219011344069620",29.52,23.00,0,335.44,421.70,224.7,214.9,1.012,380981.8,380981.8,26696,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078937,406177.00
04/19/2016 11:15,2,7.361,ACTIVE,218.93,370.00,59.970,1461078904,"201051344000648","219011344069620",29.76,23.00,0,336.64,420.80,221.8,212.2,1.003,373462.2,373462.2,27001,0,0,0,L,1122011218,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078938,406178.00
04/19/2016 11:15,2,7.432,ACTIVE,219.39,369.10,59.965,1461078904,"201051344000569","219011344069620",29.50,22.50,0,335.14,420.80,222.0,212.4,1.021,382205.9,382205.9,26629,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078939,406179.00
04/19/2016 11:15,2,7.402,ACTIVE,219.39,369.10,59.986,1461078904,"201051344000983","219011344069620",29.64,23.30,0,336.34,421.10,222.0,212.4,1.030,373796.4,373796.4,27101,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078940,406180.00
04/19/2016 11:15,2,7.514,ACTIVE,216.67,364.89,59.986,1461078904,"201051344001158","219011344069620",29.32,21.50,0,327.62,422.90,223.0,213.3,1.030,368549.2,368549.2,27361,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078941,406181.00
04/19/2016 11:15,2,7.463,ACTIVE,218.26,367.90,59.970,1461078904,"201051344000576","219011344069620",29.28,22.50,0,332.13,423.50,221.4,211.8,1.016,375374.7,375374.7,26775,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078942,406182.00
04/19/2016 11:15,2,6.902,ACTIVE,212.83,369.10,59.949,1461078904,"274151322000087","219011344069620",28.11,41.80,0,320.11,395.25,196.4,187.7,0.747,612562.2,612562.2,20589,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461078942,406183.00
04/19/2016 11:30,2,7.150,ACTIVE,219.16,368.80,59.965,1461079803,"201051344000645","219011344069620",29.00,26.50,0,332.43,423.20,210.1,200.9,0.941,375002.9,375002.9,26918,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079804,406184.00
04/19/2016 11:30,2,6.607,ACTIVE,214.41,352.87,59.975,1461079803,"274151322000085","219011344069620",27.39,32.40,0,323.72,397.35,183.6,175.2,0.707,641167.6,641167.6,20527,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079805,406185.00
04/19/2016 11:30,2,7.025,ACTIVE,218.26,367.90,59.970,1461079803,"201051344000633","219011344069620",29.72,24.30,0,327.32,423.50,211.4,202.1,0.999,365871.6,365871.6,27377,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079806,406186.00
04/19/2016 11:30,2,7.014,ACTIVE,219.61,367.90,59.965,1461079803,"201051344000469","219011344069620",29.54,21.50,0,332.43,423.81,209.8,200.6,0.972,367139.1,367139.1,27323,0,0,0,L,1122011218,0,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079807,406187.00
04/19/2016 11:30,2,6.879,ACTIVE,216.90,365.80,59.970,1461079803,"201051344000646","219011344069620",29.84,23.80,0,325.52,423.20,207.7,198.6,0.977,371417.5,371417.5,31881,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079808,406188.00
04/19/2016 11:30,2,6.658,ACTIVE,214.19,353.17,59.959,1461079803,"274151322000052","219011344069620",29.32,33.30,0,321.31,400.66,197.7,188.9,0.778,650955.9,650955.9,20750,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079809,406189.00
04/19/2016 11:30,2,6.857,ACTIVE,218.26,367.00,59.970,1461079803,"201051344000585","219011344069620",29.94,25.00,0,324.92,421.40,207.9,198.7,0.972,377332.6,377332.6,31885,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079810,406190.00
04/19/2016 11:30,2,6.871,ACTIVE,216.45,362.79,59.970,1461079803,"201051344001230","219011344069620",29.80,22.00,0,324.32,418.70,207.3,198.1,0.959,375233.6,375233.6,31678,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079811,406191.00
04/19/2016 11:30,2,6.877,ACTIVE,218.03,365.49,59.965,1461079803,"201051344000582","219011344069620",29.72,23.80,0,326.12,422.30,206.9,197.8,0.928,368781.1,368781.1,31856,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079812,406192.00
04/19/2016 11:30,2,7.010,ACTIVE,216.90,364.89,59.944,1461079803,"201051344000955","219011344069620",29.70,24.30,0,326.42,419.00,210.8,201.6,0.994,380393.3,380393.3,31795,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079813,406193.00
04/19/2016 11:30,2,4.459,ACTIVE,213.96,443.34,59.928,1461079803,"274151322000094","219011344069620",40.28,32.60,0,405.77,472.20,181.0,172.8,0.707,522351.8,522351.8,21660,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079814,406194.00
04/19/2016 11:30,2,7.008,ACTIVE,219.61,368.80,59.949,1461079803,"201051344000579","219011344069620",30.18,22.30,0,333.03,424.71,214.2,204.8,1.008,380633.1,380633.1,7398,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079815,406195.00
04/19/2016 11:30,2,6.984,ACTIVE,216.67,365.19,59.970,1461079803,"201051344000890","219011344069620",29.62,24.00,0,325.82,422.30,209.5,200.3,0.959,377541.6,377541.6,31817,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079816,406196.00
04/19/2016 11:30,2,6.912,ACTIVE,217.58,366.40,59.970,1461079803,"201051344000438","219011344069620",30.10,23.80,0,324.02,422.00,210.7,201.5,0.981,379691.3,379691.3,31823,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079817,406197.00
04/19/2016 11:30,2,6.904,ACTIVE,217.13,365.49,59.954,1461079803,"201051344000417","219011344069620",29.46,24.50,0,326.72,417.19,206.0,196.9,0.977,372828.2,372828.2,31974,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079818,406198.00
04/19/2016 11:30,2,6.619,ACTIVE,213.74,367.30,59.959,1461079803,"274151322000083","219011344069620",28.98,35.00,0,317.40,399.16,194.0,185.4,0.769,645173.6,645173.6,20808,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079819,406199.00
04/19/2016 11:30,2,6.977,ACTIVE,214.87,354.37,59.954,1461079803,"274151322000076","219011344069620",29.90,35.20,0,326.72,404.57,211.2,201.9,0.840,686377.2,686377.2,20808,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079820,406200.00
04/19/2016 11:30,2,6.973,ACTIVE,218.26,367.60,59.975,1461079803,"201051344000868","219011344069620",29.46,23.80,0,324.92,422.30,207.9,198.7,0.946,366262.6,366262.6,27057,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079820,406201.00
04/19/2016 11:30,2,6.953,ACTIVE,213.74,379.32,59.954,1461079803,"274151322000095","219011344069620",29.50,34.50,0,317.70,403.97,207.7,198.5,0.782,679389.5,679389.5,20708,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079821,406202.00
04/19/2016 11:30,2,7.021,ACTIVE,219.39,369.10,59.959,1461079803,"201051344000988","219011344069620",29.24,23.30,0,331.23,428.31,208.0,198.8,0.950,363612.7,363612.7,27345,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079822,406203.00
04/19/2016 11:30,2,6.945,ACTIVE,217.80,366.10,59.959,1461079803,"201051344001025","219011344069620",29.42,25.50,0,325.52,421.10,206.9,197.8,0.932,377267.9,377267.9,31865,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079823,406204.00
04/19/2016 11:30,2,6.803,ACTIVE,219.16,367.90,59.975,1461079803,"201051344000458","219011344069620",30.08,25.50,0,333.33,423.50,207.2,198.1,0.986,374207.4,374207.4,27269,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079824,406205.00
04/19/2016 11:30,2,6.922,ACTIVE,219.61,368.50,59.965,1461079803,"201051344000853","219011344069620",29.32,23.80,0,331.83,423.81,205.4,196.4,0.955,372690.6,372690.6,26863,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079825,406206.00
04/19/2016 11:30,2,6.775,ACTIVE,216.67,365.49,59.959,1461079803,"201051344000685","219011344069620",30.08,22.50,0,323.72,423.50,206.3,197.2,0.986,379255.1,379255.1,31692,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079826,406207.00
04/19/2016 11:30,2,6.746,ACTIVE,217.80,366.70,59.928,1461079803,"201051344000917","219011344069620",29.62,25.50,0,324.32,419.90,202.3,193.3,0.950,376376.2,376376.2,31693,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079827,406208.00
04/19/2016 11:30,2,6.605,ACTIVE,216.67,364.89,59.954,1461079803,"201051344001145","219011344069620",30.49,21.50,0,326.42,418.39,203.9,194.9,0.941,381516.9,381516.9,31554,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079828,406209.00
04/19/2016 11:30,2,6.754,ACTIVE,218.26,366.40,59.949,1461079803,"201051344000651","219011344069620",29.96,26.80,0,324.92,423.20,204.9,195.8,0.932,373469.1,373469.1,31920,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079829,406210.00
04/19/2016 11:30,2,6.455,ACTIVE,213.96,374.21,59.975,1461079803,"274151322000088","219011344069620",27.75,32.80,0,318.30,397.35,181.5,173.2,0.689,624724.9,624724.9,20490,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079830,406211.00
04/19/2016 11:30,2,4.420,ACTIVE,215.32,425.61,59.954,1461079803,"274151322000068","219011344069620",39.58,34.30,0,404.87,476.10,177.0,168.9,0.681,522027.4,522027.4,21868,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079831,406212.00
04/19/2016 11:30,2,6.803,ACTIVE,217.80,364.59,59.959,1461079803,"201051344001135","219011344069620",29.62,25.80,0,324.62,421.40,203.8,194.8,0.937,369837.3,369837.3,31873,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079831,406213.00
04/19/2016 11:30,2,6.857,ACTIVE,217.58,367.90,59.970,1461079803,"201051344000594","219011344069620",30.36,22.80,0,325.52,423.81,210.7,201.4,0.977,377427.1,377427.1,27305,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079832,406214.00
04/19/2016 11:30,2,6.824,ACTIVE,218.03,364.89,59.981,1461079803,"201051344001203","219011344069620",29.78,25.30,0,326.12,421.10,205.8,196.7,0.977,376432.6,376432.6,31874,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079833,406215.00
04/19/2016 11:30,2,6.379,ACTIVE,213.96,371.81,59.975,1461079803,"274151322000054","219011344069620",28.17,34.00,0,319.51,398.86,182.0,173.7,0.703,638453.4,638453.4,20515,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079834,406216.00
04/19/2016 11:30,2,6.771,ACTIVE,218.26,365.49,60.002,1461079803,"201051344000867","219011344069620",29.78,26.00,0,325.52,421.40,204.0,195.0,0.924,365602.0,365602.0,27310,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079835,406217.00
04/19/2016 11:30,2,6.736,ACTIVE,217.80,367.00,59.965,1461079803,"201051344001093","219011344069620",29.66,24.00,0,324.02,420.50,202.3,193.3,0.919,375322.0,375322.0,31745,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079836,406218.00
04/19/2016 11:30,2,6.879,ACTIVE,218.93,368.80,59.975,1461079803,"201051344000900","219011344069620",29.58,24.50,0,328.52,423.81,206.0,196.9,0.932,381034.8,381034.8,26697,0,0,0,L,1122011218,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079837,406219.00
04/19/2016 11:30,2,6.850,ACTIVE,218.71,367.30,59.981,1461079803,"201051344000648","219011344069620",29.44,25.00,0,330.63,424.11,204.2,195.2,0.937,373514.6,373514.6,27002,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079838,406220.00
04/19/2016 11:30,2,6.883,ACTIVE,218.93,367.30,59.975,1461079803,"201051344000569","219011344069620",29.22,23.80,0,331.53,424.11,203.7,194.6,0.941,382258.2,382258.2,26630,0,0,0,L,1122011218,0,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079839,406221.00
04/19/2016 11:30,2,6.809,ACTIVE,219.16,367.30,59.975,1461079803,"201051344000983","219011344069620",29.62,24.30,0,327.62,423.20,204.3,195.3,0.950,373848.8,373848.8,27102,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079840,406222.00
04/19/2016 11:30,2,6.863,ACTIVE,219.61,368.50,59.981,1461079803,"201051344001158","219011344069620",29.38,23.30,0,337.54,423.81,204.3,195.3,0.924,368601.9,368601.9,27362,0,0,0,L,1122011218,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079841,406223.00
04/19/2016 11:30,2,6.805,ACTIVE,219.16,368.50,59.991,1461079803,"201051344000576","219011344069620",29.48,24.50,0,336.04,423.20,203.2,194.3,0.928,375426.9,375426.9,26776,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079842,406224.00
04/19/2016 11:30,2,6.438,ACTIVE,214.19,351.07,59.981,1461079803,"274151322000087","219011344069620",27.47,43.20,0,331.53,396.15,179.0,170.9,0.672,612608.3,612608.3,20590,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461079842,406225.00
04/19/2016 11:45,2,6.670,ACTIVE,218.93,366.10,59.965,1461080704,"201051344000645","219011344069620",28.88,28.50,0,338.14,420.20,195.1,186.4,0.884,375053.5,375053.5,26919,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080705,406226.00
04/19/2016 11:45,2,6.195,ACTIVE,214.41,370.30,59.970,1461080704,"274151322000085","219011344069620",27.29,34.30,0,333.03,394.05,171.3,163.4,0.654,641211.7,641211.7,20528,0,0,0,L,1151911521,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080706,406227.00
04/19/2016 11:45,2,6.588,ACTIVE,217.80,365.80,59.965,1461080704,"201051344000633","219011344069620",29.46,25.80,0,335.44,419.30,196.5,187.8,0.910,365922.6,365922.6,27378,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080707,406228.00
04/19/2016 11:45,2,6.557,ACTIVE,218.93,366.10,59.975,1461080704,"201051344000469","219011344069620",29.44,23.00,0,336.94,421.70,195.4,186.7,0.902,367189.8,367189.8,27324,0,0,0,L,1122011218,0,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080707,406229.00
04/19/2016 11:45,2,6.531,ACTIVE,216.67,362.49,59.975,1461080704,"201051344000646","219011344069620",29.38,24.80,0,333.93,416.29,194.2,185.5,0.906,371467.9,371467.9,31882,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080708,406230.00
04/19/2016 11:45,2,6.227,ACTIVE,213.96,357.68,59.959,1461080704,"274151322000052","219011344069620",29.34,35.40,0,332.43,397.96,184.7,176.3,0.725,651003.8,651003.8,20751,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080709,406231.00
04/19/2016 11:45,2,6.545,ACTIVE,218.26,365.49,59.959,1461080704,"201051344000585","219011344069620",29.54,25.50,0,335.74,418.09,195.8,187.1,0.902,377383.1,377383.1,31886,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080710,406232.00
04/19/2016 11:45,2,6.467,ACTIVE,216.90,361.89,59.965,1461080704,"201051344001230","219011344069620",29.64,23.50,0,335.74,415.99,194.1,185.4,0.888,375283.8,375283.8,31679,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080711,406233.00
04/19/2016 11:45,2,6.496,ACTIVE,218.26,364.89,60.007,1461080704,"201051344000582","219011344069620",29.54,25.30,0,335.14,420.50,194.3,185.6,0.884,368831.2,368831.2,31857,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080712,406234.00
04/19/2016 11:45,2,6.615,ACTIVE,216.90,362.79,59.986,1461080704,"201051344000955","219011344069620",29.56,26.00,0,335.44,416.59,198.0,189.2,0.924,380444.4,380444.4,31796,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080713,406235.00
04/19/2016 11:45,2,4.279,ACTIVE,213.74,420.80,59.944,1461080704,"274151322000094","219011344069620",39.18,34.00,0,405.47,468.29,169.4,161.6,0.663,522395.3,522395.3,21661,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080714,406236.00
04/19/2016 11:45,2,6.611,ACTIVE,218.93,366.70,59.986,1461080704,"201051344000579","219011344069620",30.06,23.50,0,338.14,422.30,201.2,192.3,0.941,380684.8,380684.8,7399,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080715,406237.00
04/19/2016 11:45,2,6.582,ACTIVE,216.90,362.19,59.981,1461080704,"201051344000890","219011344069620",29.56,24.80,0,335.14,416.29,197.0,188.2,0.915,377592.2,377592.2,31818,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080716,406238.00
04/19/2016 11:45,2,6.529,ACTIVE,217.35,364.29,59.965,1461080704,"201051344000438","219011344069620",29.96,25.30,0,334.24,415.99,198.0,189.2,0.946,379742.4,379742.4,31824,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080716,406239.00
04/19/2016 11:45,2,6.508,ACTIVE,217.13,364.29,59.970,1461080704,"201051344000417","219011344069620",29.36,25.00,0,335.44,414.49,193.5,184.8,0.910,372878.0,372878.0,31975,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080717,406240.00
04/19/2016 11:45,2,6.209,ACTIVE,213.74,372.11,59.986,1461080704,"274151322000083","219011344069620",29.10,36.30,0,330.63,397.35,183.0,174.7,0.729,645220.7,645220.7,20809,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080718,406241.00
04/19/2016 11:45,2,6.580,ACTIVE,214.64,363.09,59.970,1461080704,"274151322000076","219011344069620",29.76,36.30,0,336.64,401.86,198.2,189.3,0.791,686428.2,686428.2,20809,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080719,406242.00
04/19/2016 11:45,2,6.631,ACTIVE,217.58,363.69,59.965,1461080704,"201051344000868","219011344069620",29.26,24.30,0,334.84,416.29,196.5,187.7,0.893,366313.1,366313.1,27058,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080720,406243.00
04/19/2016 11:45,2,6.553,ACTIVE,213.96,359.48,59.965,1461080704,"274151322000095","219011344069620",29.60,35.80,0,330.63,399.16,196.6,187.8,0.742,679439.9,679439.9,20709,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080721,406244.00
04/19/2016 11:45,2,6.721,ACTIVE,218.93,366.10,59.975,1461080704,"201051344000988","219011344069620",29.02,24.30,0,338.14,421.10,197.5,188.7,0.910,363663.5,363663.5,27346,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080722,406245.00
04/19/2016 11:45,2,6.580,ACTIVE,217.80,364.89,59.986,1461080704,"201051344001025","219011344069620",29.60,27.30,0,335.44,415.69,197.4,188.6,0.888,377318.5,377318.5,31866,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080723,406246.00
04/19/2016 11:45,2,6.617,ACTIVE,218.93,366.70,59.970,1461080704,"201051344000458","219011344069620",29.62,27.50,0,337.54,421.40,198.4,189.6,0.946,374258.2,374258.2,27270,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080724,406247.00
04/19/2016 11:45,2,6.564,ACTIVE,219.39,367.90,59.970,1461080704,"201051344000853","219011344069620",29.62,24.80,0,341.75,421.40,197.0,188.3,0.928,372741.3,372741.3,26864,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080726,406248.00
04/19/2016 11:45,2,6.561,ACTIVE,216.67,364.89,59.975,1461080704,"201051344000685","219011344069620",29.82,23.50,0,335.14,415.99,198.1,189.3,0.959,379306.1,379306.1,31693,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080726,406249.00
04/19/2016 11:45,2,6.480,ACTIVE,218.03,365.80,59.959,1461080704,"201051344000917","219011344069620",29.48,26.80,0,334.24,414.19,193.6,184.9,0.915,376426.2,376426.2,31694,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080727,406250.00
04/19/2016 11:45,2,6.408,ACTIVE,216.67,362.49,59.959,1461080704,"201051344001145","219011344069620",30.08,23.00,0,335.14,415.39,195.1,186.4,0.888,381567.3,381567.3,31555,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080728,406251.00
04/19/2016 11:45,2,6.598,ACTIVE,218.26,365.19,59.949,1461080704,"201051344000651","219011344069620",29.26,28.30,0,336.34,419.90,195.6,186.9,0.888,373519.8,373519.8,31921,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080729,406252.00
04/19/2016 11:45,2,6.150,ACTIVE,213.74,364.59,59.965,1461080704,"274151322000088","219011344069620",27.83,34.00,0,332.73,394.65,173.3,165.3,0.654,624769.6,624769.6,20491,0,0,0,L,1151911521,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080730,406253.00
04/19/2016 11:45,2,4.219,ACTIVE,214.87,426.21,59.933,1461080704,"274151322000068","219011344069620",39.36,34.80,0,408.48,470.99,168.1,160.3,0.645,522071.0,522071.0,21869,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080731,406254.00
04/19/2016 11:45,2,6.477,ACTIVE,217.58,363.69,59.959,1461080704,"201051344001135","219011344069620",29.60,26.00,0,335.14,414.79,194.1,185.5,0.910,369887.6,369887.6,31874,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080732,406255.00
04/19/2016 11:45,2,6.555,ACTIVE,216.90,363.99,59.949,1461080704,"201051344000594","219011344069620",30.14,24.50,0,334.24,418.09,200.2,191.3,0.924,377479.0,377479.0,27306,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080733,406256.00
04/19/2016 11:45,2,6.486,ACTIVE,217.80,363.09,59.954,1461080704,"201051344001203","219011344069620",29.76,26.00,0,336.04,419.30,195.7,186.9,0.915,376483.3,376483.3,31875,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080734,406257.00
04/19/2016 11:45,2,6.205,ACTIVE,214.19,349.56,59.954,1461080704,"274151322000054","219011344069620",27.73,35.40,0,332.13,396.15,174.2,166.2,0.654,638498.3,638498.3,20516,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080735,406258.00
04/19/2016 11:45,2,6.479,ACTIVE,217.80,363.99,59.970,1461080704,"201051344000867","219011344069620",29.68,27.30,0,335.14,415.09,194.7,186.0,0.906,365652.5,365652.5,27311,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080735,406259.00
04/19/2016 11:45,2,6.467,ACTIVE,217.80,365.49,59.938,1461080704,"201051344001093","219011344069620",29.38,24.80,0,335.44,419.00,192.4,183.8,0.871,375372.1,375372.1,31746,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080736,406260.00
04/19/2016 11:45,2,6.576,ACTIVE,218.48,366.70,59.949,1461080704,"201051344000900","219011344069620",29.44,25.80,0,335.74,422.00,196.2,187.4,0.888,381085.7,381085.7,26698,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080737,406261.00
04/19/2016 11:45,2,6.445,ACTIVE,218.48,364.59,59.949,1461080704,"201051344000648","219011344069620",29.78,25.80,0,336.94,421.10,194.4,185.7,0.893,373565.0,373565.0,27003,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080738,406262.00
04/19/2016 11:45,2,6.545,ACTIVE,218.71,365.80,59.959,1461080704,"201051344000569","219011344069620",29.28,25.30,0,336.34,419.90,194.0,185.3,0.897,382308.5,382308.5,26631,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080739,406263.00
04/19/2016 11:45,2,6.555,ACTIVE,218.93,365.80,59.933,1461080704,"201051344000983","219011344069620",29.32,25.80,0,336.34,420.80,194.7,186.0,0.910,373899.2,373899.2,27103,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080740,406264.00
04/19/2016 11:45,2,6.539,ACTIVE,219.16,366.10,59.954,1461080704,"201051344001158","219011344069620",29.36,24.50,0,338.74,421.40,194.6,185.9,0.902,368652.5,368652.5,27363,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080741,406265.00
04/19/2016 11:45,2,6.527,ACTIVE,218.71,366.40,59.928,1461080704,"201051344000576","219011344069620",29.12,26.30,0,337.84,421.40,192.6,183.9,0.879,375477.1,375477.1,26777,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080742,406266.00
04/19/2016 11:45,2,6.086,ACTIVE,214.19,364.29,59.944,1461080704,"274151322000087","219011344069620",27.77,44.80,0,332.13,394.05,171.2,163.3,0.641,612652.5,612652.5,20591,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461080743,406267.00
04/19/2016 12:00,2,6.598,ACTIVE,219.61,364.59,60.007,1461081603,"201051344000645","219011344069620",29.12,29.30,0,337.24,420.50,194.6,185.9,0.871,375101.9,375101.9,26920,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081605,406268.00
04/19/2016 12:00,2,6.213,ACTIVE,215.09,365.49,59.981,1461081603,"274151322000085","219011344069620",27.12,34.80,0,336.94,392.25,170.6,162.8,0.658,641253.9,641253.9,20529,0,0,0,L,1151911521,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081606,406269.00
04/19/2016 12:00,2,6.588,ACTIVE,218.71,366.70,60.012,1461081603,"201051344000633","219011344069620",29.42,26.30,0,334.54,420.20,196.3,187.5,0.919,365971.3,365971.3,27379,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081606,406270.00
