ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 12:00,2,6.566,ACTIVE,219.84,367.60,59.986,1461081603,"201051344000469","219011344069620",29.36,23.30,0,336.64,421.70,195.2,186.5,0.906,367238.2,367238.2,27325,0,0,0,L,1122011218,0,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081607,406271.00
04/19/2016 12:00,2,6.473,ACTIVE,217.58,363.09,60.012,1461081603,"201051344000646","219011344069620",29.66,25.00,0,335.44,415.39,194.3,185.6,0.915,371516.0,371516.0,31883,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081608,406272.00
04/19/2016 12:00,2,6.211,ACTIVE,214.87,353.47,60.002,1461081603,"274151322000052","219011344069620",29.32,35.20,0,333.03,397.66,184.4,176.1,0.720,651049.4,651049.4,20752,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081609,406273.00
04/19/2016 12:00,2,6.590,ACTIVE,218.71,366.10,60.002,1461081603,"201051344000585","219011344069620",29.20,26.50,0,335.74,414.49,195.1,186.3,0.897,377431.5,377431.5,31887,0,0,0,L,1122011218,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081610,406274.00
04/19/2016 12:00,2,6.396,ACTIVE,217.35,364.29,59.981,1461081603,"201051344001230","219011344069620",29.74,23.80,0,336.34,415.99,192.6,183.9,0.875,375331.7,375331.7,31680,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081611,406275.00
04/19/2016 12:00,2,6.359,ACTIVE,218.93,365.80,59.975,1461081603,"201051344000582","219011344069620",29.86,26.00,0,327.92,436.43,192.2,183.5,0.866,368879.0,368879.0,31858,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081612,406276.00
04/19/2016 12:00,2,6.527,ACTIVE,217.58,366.10,60.007,1461081603,"201051344000955","219011344069620",29.70,26.80,0,311.69,446.05,196.2,187.5,0.924,380493.3,380493.3,31797,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081613,406277.00
04/19/2016 12:00,2,4.182,ACTIVE,214.87,424.41,60.002,1461081603,"274151322000094","219011344069620",39.56,35.00,0,405.77,470.09,167.2,159.5,0.654,522437.0,522437.0,21662,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081614,406278.00
04/19/2016 12:00,2,6.512,ACTIVE,220.06,369.40,60.018,1461081603,"201051344000579","219011344069620",30.28,23.30,0,338.14,422.30,199.6,190.7,0.932,380734.3,380734.3,7400,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081615,406279.00
04/19/2016 12:00,2,6.523,ALERT,217.35,363.69,59.996,1461081603,"201051344000890","219011344069620",29.52,25.30,0,304.18,423.50,194.9,186.2,0.906,377640.4,377640.4,31819,0,0,0,L,1122011218,0,124.72,123.14,0002,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081616,406280.00
04/19/2016 12:00,2,6.486,ALERT,218.26,365.80,60.007,1461081603,"201051344000438","219011344069620",29.96,25.80,0,305.98,420.80,196.6,187.8,0.919,379791.0,379791.0,31825,0,0,0,L,1122011218,0,124.94,124.04,0002,23,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081618,406281.00
04/19/2016 12:00,2,6.451,ACTIVE,217.80,363.99,60.028,1461081603,"201051344000417","219011344069620",29.50,25.50,0,328.52,428.01,192.6,184.0,0.906,372925.8,372925.8,31976,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081619,406282.00
04/19/2016 12:00,2,6.203,ACTIVE,214.41,362.19,60.007,1461081603,"274151322000083","219011344069620",29.12,37.80,0,331.53,394.35,182.8,174.5,0.725,645265.9,645265.9,20810,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081620,406283.00
04/19/2016 12:00,2,6.619,ACTIVE,215.32,376.92,60.002,1461081603,"274151322000076","219011344069620",29.54,37.50,0,336.34,401.26,197.7,188.9,0.782,686477.1,686477.1,20810,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081621,406284.00
04/19/2016 12:00,2,6.682,ACTIVE,218.26,365.19,60.012,1461081603,"201051344000868","219011344069620",28.88,24.80,0,335.74,415.39,195.5,186.8,0.888,366361.5,366361.5,27059,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081622,406285.00
04/19/2016 12:00,2,6.537,ACTIVE,214.64,366.40,59.996,1461081603,"274151322000095","219011344069620",29.58,36.50,0,331.53,396.75,195.6,186.9,0.742,679488.3,679488.3,20710,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081623,406286.00
04/19/2016 12:00,2,6.637,ACTIVE,219.61,366.70,60.018,1461081603,"201051344000988","219011344069620",29.22,24.50,0,336.64,421.40,196.2,187.5,0.902,363712.1,363712.1,27347,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081624,406287.00
04/19/2016 12:00,2,6.600,ACTIVE,218.48,364.89,60.002,1461081603,"201051344001025","219011344069620",29.32,28.00,0,335.74,414.79,196.0,187.3,0.888,377367.1,377367.1,31867,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081625,406288.00
04/19/2016 12:00,2,6.531,ACTIVE,219.61,367.90,60.018,1461081603,"201051344000458","219011344069620",29.70,27.50,0,337.84,420.80,196.3,187.6,0.941,374307.0,374307.0,27271,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081625,406289.00
04/19/2016 12:00,2,6.582,ACTIVE,220.29,370.30,60.012,1461081603,"201051344000853","219011344069620",29.28,24.80,0,342.65,421.10,195.2,186.5,0.906,372789.8,372789.8,26865,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081626,406290.00
04/19/2016 12:00,2,6.500,ACTIVE,217.35,364.59,59.965,1461081603,"201051344000685","219011344069620",29.82,24.00,0,336.04,414.79,196.3,187.6,0.915,379354.9,379354.9,31694,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081627,406291.00
04/19/2016 12:00,2,6.465,ALERT,218.48,365.80,60.007,1461081603,"201051344000917","219011344069620",29.36,27.50,0,305.38,419.60,192.1,183.5,0.897,376473.9,376473.9,31695,0,0,0,L,1122011218,0,124.49,124.49,0002,22,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081629,406292.00
04/19/2016 12:00,2,6.338,ACTIVE,217.58,366.70,60.002,1461081603,"201051344001145","219011344069620",30.24,23.80,0,335.74,415.09,194.1,185.5,0.893,381615.7,381615.7,31556,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081630,406293.00
04/19/2016 12:00,2,6.602,ACTIVE,218.93,365.80,59.949,1461081603,"201051344000651","219011344069620",29.20,28.80,0,336.64,419.30,195.3,186.6,0.884,373568.4,373568.4,31922,0,0,0,L,1122011218,0,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081631,406294.00
04/19/2016 12:00,2,6.188,ACTIVE,214.87,362.49,59.996,1461081603,"274151322000088","219011344069620",27.65,34.80,0,333.33,393.45,173.3,165.3,0.654,624812.4,624812.4,20492,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081632,406295.00
04/19/2016 12:00,2,4.197,ACTIVE,215.77,442.44,59.996,1461081603,"274151322000068","219011344069620",39.90,35.40,0,406.07,470.39,168.8,161.0,0.645,522112.8,522112.8,21870,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081633,406296.00
04/19/2016 12:00,2,6.547,ACTIVE,218.48,363.39,59.996,1461081603,"201051344001135","219011344069620",29.44,27.50,0,335.44,414.19,195.2,186.5,0.897,369935.9,369935.9,31875,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081634,406297.00
04/19/2016 12:00,2,6.629,ACTIVE,217.80,363.09,60.002,1461081603,"201051344000594","219011344069620",30.08,25.00,0,333.93,417.79,202.0,193.0,0.919,377528.8,377528.8,27307,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081635,406298.00
04/19/2016 12:00,2,6.584,ACTIVE,218.93,364.89,60.018,1461081603,"201051344001203","219011344069620",29.56,27.00,0,336.34,418.70,197.1,188.3,0.910,376531.9,376531.9,31876,0,0,0,L,1122011218,0,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081636,406299.00
04/19/2016 12:00,2,6.234,ACTIVE,214.87,375.11,59.965,1461081603,"274151322000054","219011344069620",27.83,36.30,0,332.13,393.45,175.6,167.6,0.672,638541.5,638541.5,20517,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081637,406300.00
04/19/2016 12:00,2,6.574,ACTIVE,218.93,366.40,59.996,1461081603,"201051344000867","219011344069620",29.42,28.00,0,336.04,414.49,195.8,187.1,0.888,365701.0,365701.0,27312,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081638,406301.00
04/19/2016 12:00,2,6.525,ALERT,218.71,365.80,59.996,1461081603,"201051344001093","219011344069620",29.28,25.30,0,306.58,418.39,193.5,184.9,0.875,375419.9,375419.9,31747,0,0,0,L,1122011218,0,124.94,124.04,0002,24,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081640,406302.00
04/19/2016 12:00,2,6.637,ACTIVE,219.39,367.00,60.018,1461081603,"201051344000900","219011344069620",29.16,26.00,0,336.94,421.70,196.1,187.3,0.871,381134.6,381134.6,26699,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081641,406303.00
04/19/2016 12:00,2,6.580,ACTIVE,219.39,365.80,59.991,1461081603,"201051344000648","219011344069620",29.12,26.30,0,336.64,420.80,193.9,185.3,0.884,373613.5,373613.5,27004,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081642,406304.00
04/19/2016 12:00,2,6.518,ACTIVE,219.61,366.70,59.996,1461081603,"201051344000569","219011344069620",29.30,26.30,0,336.04,419.60,193.4,184.7,0.893,382356.9,382356.9,26632,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081643,406305.00
04/19/2016 12:00,2,6.494,ACTIVE,219.61,368.20,60.012,1461081603,"201051344000983","219011344069620",29.54,26.00,0,336.64,420.80,194.2,185.6,0.910,373947.8,373947.8,27104,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081643,406306.00
04/19/2016 12:00,2,6.486,ACTIVE,219.84,366.40,59.996,1461081603,"201051344001158","219011344069620",29.54,24.50,0,337.24,420.50,193.9,185.3,0.897,368701.1,368701.1,27364,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081645,406307.00
04/19/2016 12:00,2,6.492,ACTIVE,219.61,367.00,60.007,1461081603,"201051344000576","219011344069620",29.20,26.50,0,337.84,420.50,191.9,183.3,0.875,375525.4,375525.4,26778,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081646,406308.00
04/19/2016 12:00,2,6.096,ACTIVE,215.09,370.60,59.996,1461081603,"274151322000087","219011344069620",27.63,44.00,0,334.24,392.55,170.6,162.7,0.650,612695.2,612695.2,20592,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461081647,406309.00
04/19/2016 12:15,2,6.697,ACTIVE,219.84,366.70,59.996,1461082504,"201051344000645","219011344069620",29.10,30.00,0,342.65,418.39,197.5,188.7,0.871,375149.3,375149.3,26921,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082505,406310.00
04/19/2016 12:15,2,6.229,ACTIVE,215.09,366.10,59.981,1461082504,"274151322000085","219011344069620",27.33,36.30,0,338.14,394.05,172.4,164.5,0.667,641295.3,641295.3,20530,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082506,406311.00
04/19/2016 12:15,2,6.623,ACTIVE,218.93,366.10,59.996,1461082504,"201051344000633","219011344069620",29.64,26.50,0,337.84,418.70,198.7,189.9,0.937,366019.0,366019.0,27380,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082507,406312.00
04/19/2016 12:15,2,6.684,ACTIVE,220.06,367.30,59.991,1461082504,"201051344000469","219011344069620",29.22,23.30,0,341.45,419.30,197.8,189.0,0.915,367285.7,367285.7,27326,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082508,406313.00
04/19/2016 12:15,2,6.600,ACTIVE,217.80,365.19,59.996,1461082504,"201051344000646","219011344069620",29.42,25.50,0,335.14,414.19,196.6,187.8,0.924,371563.2,371563.2,31884,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082509,406314.00
04/19/2016 12:15,2,6.277,ACTIVE,215.09,375.71,59.986,1461082504,"274151322000052","219011344069620",29.32,35.60,0,336.34,396.75,186.3,177.9,0.725,651094.2,651094.2,20753,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082510,406315.00
04/19/2016 12:15,2,6.695,ACTIVE,219.16,365.80,60.002,1461082504,"201051344000585","219011344069620",29.26,26.30,0,335.44,416.89,198.4,189.6,0.924,377479.0,377479.0,31888,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082511,406316.00
04/19/2016 12:15,2,6.564,ACTIVE,217.58,363.39,59.986,1461082504,"201051344001230","219011344069620",29.46,23.50,0,335.14,413.29,195.9,187.1,0.906,375378.6,375378.6,31681,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082512,406317.00
04/19/2016 12:15,2,6.611,ACTIVE,219.16,366.70,59.986,1461082504,"201051344000582","219011344069620",29.32,27.30,0,335.44,418.70,196.2,187.5,0.888,368925.9,368925.9,31859,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082513,406318.00
04/19/2016 12:15,2,6.650,ACTIVE,217.80,365.19,59.996,1461082504,"201051344000955","219011344069620",29.68,26.80,0,335.74,412.68,199.8,191.0,0.919,380541.1,380541.1,31798,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082514,406319.00
04/19/2016 12:15,2,4.213,ACTIVE,214.87,447.55,59.981,1461082504,"274151322000094","219011344069620",40.18,35.20,0,407.57,467.99,170.0,162.1,0.658,522477.8,522477.8,21663,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082514,406320.00
04/19/2016 12:15,2,6.625,ACTIVE,220.29,371.21,59.991,1461082504,"201051344000579","219011344069620",30.22,24.80,0,342.35,419.60,202.5,193.5,0.950,380782.9,380782.9,7401,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082515,406321.00
04/19/2016 12:15,2,6.604,ACTIVE,217.80,363.69,59.991,1461082504,"201051344000890","219011344069620",29.62,25.30,0,336.04,412.98,198.1,189.2,0.893,377687.9,377687.9,31821,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082516,406322.00
04/19/2016 12:15,2,6.570,ACTIVE,218.48,365.49,59.981,1461082504,"201051344000438","219011344069620",29.88,25.50,0,334.84,418.09,198.9,190.0,0.924,379838.8,379838.8,31827,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082517,406323.00
04/19/2016 12:15,2,6.434,ACTIVE,218.03,363.69,59.991,1461082504,"201051344000417","219011344069620",29.70,26.30,0,336.04,412.08,193.5,184.8,0.910,372972.4,372972.4,31977,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082518,406324.00
04/19/2016 12:15,2,6.238,ACTIVE,214.87,357.08,59.991,1461082504,"274151322000083","219011344069620",29.04,39.00,0,337.24,396.15,183.4,175.1,0.720,645310.1,645310.1,20811,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082519,406325.00
04/19/2016 12:15,2,6.572,ACTIVE,215.77,375.71,60.007,1461082504,"274151322000076","219011344069620",29.68,37.00,0,336.64,399.16,197.4,188.6,0.791,686524.9,686524.9,20811,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082520,406326.00
04/19/2016 12:15,2,6.600,ACTIVE,218.71,366.10,60.002,1461082504,"201051344000868","219011344069620",29.16,25.30,0,336.04,417.19,194.9,186.2,0.884,366408.7,366408.7,27060,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082521,406327.00
04/19/2016 12:15,2,6.520,ACTIVE,214.87,369.70,59.991,1461082504,"274151322000095","219011344069620",29.46,37.50,0,337.24,399.16,194.4,185.7,0.734,679535.6,679535.6,20711,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082522,406328.00
04/19/2016 12:15,2,6.672,ACTIVE,220.06,367.60,59.959,1461082504,"201051344000988","219011344069620",28.92,25.30,0,341.15,418.70,195.6,186.9,0.897,363759.6,363759.6,27348,0,0,0,L,1122011218,0,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082523,406329.00
04/19/2016 12:15,2,6.539,ACTIVE,218.71,363.99,59.959,1461082504,"201051344001025","219011344069620",29.56,27.80,0,336.64,415.99,195.7,186.9,0.888,377414.6,377414.6,31868,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082523,406330.00
04/19/2016 12:15,2,6.578,ACTIVE,220.06,367.30,59.991,1461082504,"201051344000458","219011344069620",29.68,28.80,0,342.65,419.90,197.7,188.9,0.932,374354.7,374354.7,27272,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082524,406331.00
04/19/2016 12:15,2,6.678,ACTIVE,220.29,368.50,59.986,1461082504,"201051344000853","219011344069620",29.22,25.80,0,341.75,419.00,197.7,188.9,0.924,372837.2,372837.2,26866,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082525,406332.00
04/19/2016 12:15,2,6.639,ACTIVE,217.58,365.49,59.981,1461082504,"201051344000685","219011344069620",29.54,24.30,0,336.04,412.98,198.6,189.7,0.950,379402.6,379402.6,31695,0,0,0,L,1122011218,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082526,406333.00
04/19/2016 12:15,2,6.547,ACTIVE,218.93,365.49,59.991,1461082504,"201051344000917","219011344069620",29.46,27.50,0,335.44,415.09,195.3,186.6,0.902,376520.6,376520.6,31697,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082527,406334.00
04/19/2016 12:15,2,6.535,ACTIVE,217.80,366.10,59.986,1461082504,"201051344001145","219011344069620",29.90,24.30,0,335.74,412.98,197.9,189.1,0.915,381662.9,381662.9,31557,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082528,406335.00
04/19/2016 12:15,2,6.648,ACTIVE,219.16,365.80,59.986,1461082504,"201051344000651","219011344069620",29.62,29.50,0,336.04,418.09,199.4,190.5,0.902,373615.8,373615.8,31923,0,0,0,L,1122011218,0,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082529,406336.00
04/19/2016 12:15,2,6.330,ACTIVE,215.09,373.31,59.975,1461082504,"274151322000088","219011344069620",27.47,35.20,0,337.24,394.05,176.1,168.0,0.663,624854.3,624854.3,20493,0,0,0,L,1151911521,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082530,406337.00
04/19/2016 12:15,2,4.170,ACTIVE,216.00,444.24,59.986,1461082504,"274151322000068","219011344069620",40.41,35.60,0,405.17,469.49,172.3,164.4,0.636,522153.6,522153.6,21871,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082531,406338.00
04/19/2016 12:15,2,6.605,ACTIVE,218.71,366.10,60.023,1461082504,"201051344001135","219011344069620",29.64,27.30,0,336.64,415.69,198.2,189.4,0.915,369983.0,369983.0,31876,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082532,406339.00
04/19/2016 12:15,2,6.701,ACTIVE,218.26,365.80,59.991,1461082504,"201051344000594","219011344069620",30.10,24.80,0,335.44,415.39,204.3,195.2,0.919,377577.4,377577.4,27308,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082533,406340.00
04/19/2016 12:15,2,6.684,ACTIVE,219.16,365.49,59.991,1461082504,"201051344001203","219011344069620",29.44,28.00,0,337.24,418.09,199.2,190.4,0.932,376579.4,376579.4,31877,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082534,406341.00
04/19/2016 12:15,2,6.293,ACTIVE,215.32,353.17,60.018,1461082504,"274151322000054","219011344069620",27.71,36.30,0,337.54,395.55,176.5,168.5,0.676,638583.6,638583.6,20518,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082535,406342.00
04/19/2016 12:15,2,6.729,ACTIVE,218.93,365.80,59.986,1461082504,"201051344000867","219011344069620",29.22,28.80,0,336.04,416.89,199.1,190.3,0.906,365748.2,365748.2,27313,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082536,406343.00
04/19/2016 12:15,2,6.566,ACTIVE,218.93,365.49,59.965,1461082504,"201051344001093","219011344069620",29.54,26.30,0,336.64,416.59,196.5,187.8,0.884,375466.6,375466.6,31749,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082536,406344.00
04/19/2016 12:15,2,6.734,ACTIVE,219.39,367.60,60.018,1461082504,"201051344000900","219011344069620",29.50,27.00,0,338.44,419.30,201.3,192.4,0.906,381182.1,381182.1,26700,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082537,406345.00
04/19/2016 12:15,2,6.691,ACTIVE,219.39,366.70,59.986,1461082504,"201051344000648","219011344069620",29.50,27.00,0,340.85,419.60,199.9,191.0,0.910,373660.6,373660.6,27005,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082538,406346.00
04/19/2016 12:15,2,6.746,ACTIVE,219.84,366.70,59.991,1461082504,"201051344000569","219011344069620",29.28,25.50,0,339.34,418.70,200.0,191.1,0.919,382403.9,382403.9,26633,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082539,406347.00
04/19/2016 12:15,2,6.730,ACTIVE,220.29,369.40,59.986,1461082504,"201051344000983","219011344069620",29.56,27.50,0,338.74,419.30,201.4,192.4,0.941,373995.1,373995.1,27105,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082540,406348.00
04/19/2016 12:15,2,6.762,ACTIVE,220.29,367.60,60.012,1461082504,"201051344001158","219011344069620",29.48,24.50,0,342.65,419.60,201.9,192.9,0.928,368748.5,368748.5,27365,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082541,406349.00
04/19/2016 12:15,2,6.752,ACTIVE,220.06,368.50,60.007,1461082504,"201051344000576","219011344069620",29.30,28.00,0,342.35,418.70,200.3,191.4,0.910,375572.2,375572.2,26779,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082542,406350.00
04/19/2016 12:15,2,6.354,ACTIVE,215.09,354.97,59.991,1461082504,"274151322000087","219011344069620",27.47,42.50,0,335.74,393.45,176.7,168.6,0.676,612736.7,612736.7,20593,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461082543,406351.00
04/19/2016 12:30,2,7.062,ACTIVE,219.61,366.40,59.996,1461083403,"201051344000645","219011344069620",29.08,30.30,0,339.95,420.80,208.1,199.0,0.928,375195.7,375195.7,26922,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083404,406352.00
04/19/2016 12:30,2,6.535,ACTIVE,214.64,364.59,59.986,1461083403,"274151322000085","219011344069620",27.33,36.50,0,338.14,394.95,180.8,172.6,0.698,641335.7,641335.7,20531,0,0,0,L,1151911521,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083405,406353.00
04/19/2016 12:30,2,7.008,ACTIVE,218.93,367.00,59.996,1461083403,"201051344000633","219011344069620",29.72,27.30,0,337.54,420.50,210.8,201.5,0.990,366065.7,366065.7,27381,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083406,406354.00
04/19/2016 12:30,2,7.080,ACTIVE,220.29,370.60,60.012,1461083403,"201051344000469","219011344069620",29.26,23.50,0,339.65,420.80,209.9,200.7,0.972,367332.1,367332.1,27327,0,0,0,L,1122011218,0,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083407,406355.00
04/19/2016 12:30,2,6.980,ACTIVE,218.03,368.50,59.991,1461083403,"201051344000646","219011344069620",29.52,25.00,0,334.84,419.30,208.4,199.3,0.977,371609.3,371609.3,31885,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083407,406356.00
04/19/2016 12:30,2,6.699,ACTIVE,214.19,370.60,60.002,1461083403,"274151322000052","219011344069620",29.00,36.30,0,336.64,397.96,196.6,187.8,0.778,651137.8,651137.8,20754,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083408,406357.00
04/19/2016 12:30,2,6.984,ACTIVE,218.93,368.20,60.007,1461083403,"201051344000585","219011344069620",29.48,27.00,0,336.94,419.90,208.2,199.1,0.968,377525.4,377525.4,31889,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083409,406358.00
04/19/2016 12:30,2,6.824,ACTIVE,217.58,367.60,60.002,1461083403,"201051344001230","219011344069620",29.68,23.50,0,334.54,415.09,205.1,196.0,0.959,375424.4,375424.4,31682,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083410,406359.00
04/19/2016 12:30,2,6.850,ACTIVE,218.93,366.70,59.991,1461083403,"201051344000582","219011344069620",29.36,26.80,0,336.64,421.10,203.7,194.7,0.915,368971.8,368971.8,31860,0,0,0,L,1122011218,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083411,406360.00
04/19/2016 12:30,2,6.822,ACTIVE,217.80,365.19,60.034,1461083403,"201051344000955","219011344069620",29.82,27.30,0,335.44,415.09,205.9,196.8,0.968,380587.7,380587.7,31799,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083412,406361.00
04/19/2016 12:30,2,4.275,ACTIVE,214.64,434.33,60.007,1461083403,"274151322000094","219011344069620",40.35,35.80,0,409.08,466.79,177.0,168.9,0.698,522517.5,522517.5,21664,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083413,406362.00
04/19/2016 12:30,2,6.814,ACTIVE,219.84,369.70,60.002,1461083403,"201051344000579","219011344069620",29.90,24.00,0,339.65,421.40,206.3,197.2,0.968,380830.3,380830.3,7402,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083414,406363.00
04/19/2016 12:30,2,6.750,ACTIVE,217.35,362.79,59.996,1461083403,"201051344000890","219011344069620",29.36,25.80,0,336.04,415.69,200.6,191.7,0.902,377734.2,377734.2,31822,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083415,406364.00
04/19/2016 12:30,2,6.627,ACTIVE,218.26,365.49,60.002,1461083403,"201051344000438","219011344069620",29.96,26.50,0,336.34,419.90,200.9,192.0,0.928,379885.4,379885.4,31828,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083416,406365.00
04/19/2016 12:30,2,6.568,ACTIVE,217.80,365.49,59.996,1461083403,"201051344000417","219011344069620",29.26,26.50,0,336.04,413.89,194.7,186.0,0.902,373018.0,373018.0,31978,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083416,406366.00
04/19/2016 12:30,2,6.240,ACTIVE,213.96,352.87,59.996,1461083403,"274151322000083","219011344069620",29.12,38.20,0,333.03,397.05,183.8,175.5,0.729,645353.2,645353.2,20812,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083417,406367.00
04/19/2016 12:30,2,6.611,ACTIVE,214.87,368.50,59.991,1461083403,"274151322000076","219011344069620",29.42,37.30,0,335.74,400.96,197.0,188.2,0.778,686571.5,686571.5,20812,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083418,406368.00
04/19/2016 12:30,2,6.602,ACTIVE,218.26,366.40,59.996,1461083403,"201051344000868","219011344069620",28.98,25.80,0,336.34,420.50,193.7,185.0,0.879,366455.1,366455.1,27061,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083419,406369.00
04/19/2016 12:30,2,6.502,ACTIVE,213.74,353.17,59.965,1461083403,"274151322000095","219011344069620",29.38,37.80,0,333.93,400.66,193.3,184.7,0.729,679581.8,679581.8,20712,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083420,406370.00
04/19/2016 12:30,2,6.564,ACTIVE,219.39,369.10,59.996,1461083403,"201051344000988","219011344069620",29.06,25.80,0,340.55,420.50,193.2,184.5,0.866,363806.1,363806.1,27349,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083421,406371.00
04/19/2016 12:30,2,6.500,ACTIVE,218.26,363.39,60.012,1461083403,"201051344001025","219011344069620",29.28,28.50,0,337.24,419.60,192.7,184.1,0.879,377461.1,377461.1,31869,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083422,406372.00
04/19/2016 12:30,2,6.445,ACTIVE,219.16,366.40,59.996,1461083403,"201051344000458","219011344069620",29.60,28.80,0,340.25,421.10,193.3,184.7,0.928,374401.4,374401.4,27273,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083423,406373.00
04/19/2016 12:30,2,6.490,ACTIVE,219.61,367.90,59.991,1461083403,"201051344000853","219011344069620",29.22,25.30,0,340.85,420.20,192.0,183.4,0.902,372883.7,372883.7,26867,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083424,406374.00
04/19/2016 12:30,2,6.375,ACTIVE,217.35,363.09,59.991,1461083403,"201051344000685","219011344069620",29.84,25.00,0,336.04,415.09,192.4,183.8,0.924,379449.2,379449.2,31696,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083425,406375.00
04/19/2016 12:30,2,6.311,ACTIVE,218.48,364.59,60.007,1461083403,"201051344000917","219011344069620",29.64,27.80,0,336.64,419.90,189.5,181.0,0.893,376566.3,376566.3,31698,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083426,406376.00
04/19/2016 12:30,2,6.320,ACTIVE,217.35,365.19,60.018,1461083403,"201051344001145","219011344069620",29.98,23.50,0,336.04,418.09,191.9,183.3,0.902,381709.1,381709.1,31558,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083427,406377.00
04/19/2016 12:30,2,6.506,ACTIVE,218.93,364.59,59.996,1461083403,"201051344000651","219011344069620",29.40,30.00,0,336.34,421.10,193.7,185.0,0.875,373662.1,373662.1,31924,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083428,406378.00
04/19/2016 12:30,2,6.146,ACTIVE,214.41,369.40,59.996,1461083403,"274151322000088","219011344069620",27.63,35.00,0,335.44,394.95,172.2,164.2,0.654,624895.2,624895.2,20494,0,0,0,L,1151911521,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083429,406379.00
04/19/2016 12:30,2,4.213,ACTIVE,215.32,437.03,59.996,1461083403,"274151322000068","219011344069620",39.52,36.50,0,406.37,468.89,167.6,159.9,0.636,522193.4,522193.4,21872,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083430,406380.00
04/19/2016 12:30,2,6.570,ACTIVE,218.26,365.19,60.034,1461083403,"201051344001135","219011344069620",29.58,28.30,0,336.34,419.30,196.9,188.1,0.906,370029.1,370029.1,31877,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083430,406381.00
04/19/2016 12:30,2,6.754,ACTIVE,217.58,365.49,60.002,1461083403,"201051344000594","219011344069620",29.92,25.00,0,335.14,417.49,204.5,195.5,0.928,377625.0,377625.0,27309,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083431,406382.00
04/19/2016 12:30,2,6.727,ACTIVE,218.71,365.49,59.991,1461083403,"201051344001203","219011344069620",29.32,27.50,0,337.54,419.90,199.8,190.9,0.928,376625.8,376625.8,31878,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083433,406383.00
04/19/2016 12:30,2,6.346,ACTIVE,214.41,368.50,60.002,1461083403,"274151322000054","219011344069620",27.55,37.30,0,333.93,396.15,176.9,168.8,0.672,638624.8,638624.8,20519,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083434,406384.00
04/19/2016 12:30,2,6.631,ACTIVE,218.71,365.49,60.023,1461083403,"201051344000867","219011344069620",29.66,28.80,0,336.64,419.60,199.3,190.5,0.906,365794.6,365794.6,27314,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083435,406385.00
04/19/2016 12:30,2,6.590,ACTIVE,218.71,366.40,60.012,1461083403,"201051344001093","219011344069620",29.40,26.00,0,336.04,419.60,196.3,187.5,0.888,375512.3,375512.3,31750,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083435,406386.00
04/19/2016 12:30,2,6.641,ACTIVE,218.93,367.90,60.002,1461083403,"201051344000900","219011344069620",29.74,27.50,0,338.14,421.10,200.0,191.1,0.902,381228.8,381228.8,26701,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083436,406387.00
04/19/2016 12:30,2,6.633,ACTIVE,218.93,366.10,60.023,1461083403,"201051344000648","219011344069620",29.42,26.80,0,338.44,422.00,197.7,188.9,0.906,373706.9,373706.9,27006,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083437,406388.00
04/19/2016 12:30,2,6.594,ACTIVE,219.39,369.70,59.991,1461083403,"201051344000569","219011344069620",29.34,26.00,0,338.14,420.20,195.9,187.1,0.897,382450.1,382450.1,26634,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083438,406389.00
04/19/2016 12:30,2,6.547,ACTIVE,219.39,367.00,59.970,1461083403,"201051344000983","219011344069620",29.54,27.00,0,338.14,421.70,195.8,187.0,0.910,374041.5,374041.5,27106,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083439,406390.00
04/19/2016 12:30,2,6.494,ACTIVE,219.61,367.60,59.991,1461083403,"201051344001158","219011344069620",29.66,25.50,0,338.44,420.20,195.1,186.4,0.910,368794.9,368794.9,27366,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083440,406391.00
04/19/2016 12:30,2,6.479,ACTIVE,219.39,367.60,59.991,1461083403,"201051344000576","219011344069620",29.16,27.50,0,342.05,420.20,191.4,182.8,0.875,375618.3,375618.3,26780,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083441,406392.00
04/19/2016 12:30,2,6.025,ACTIVE,214.41,361.59,59.991,1461083403,"274151322000087","219011344069620",27.83,41.50,0,336.04,394.35,169.7,161.8,0.650,612777.3,612777.3,20594,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461083442,406393.00
04/19/2016 12:45,2,8.182,ACTIVE,220.52,370.90,59.959,1461084303,"201051344000645","219011344069620",28.75,31.50,0,338.14,428.61,238.0,227.8,1.052,375244.7,375244.7,26923,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084304,406394.00
04/19/2016 12:45,2,7.619,ACTIVE,214.87,378.12,59.949,1461084303,"274151322000085","219011344069620",26.58,37.80,0,335.44,403.97,205.1,196.0,0.782,641378.5,641378.5,20532,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084305,406395.00
04/19/2016 12:45,2,8.223,ACTIVE,219.39,373.01,59.959,1461084303,"201051344000633","219011344069620",29.04,28.30,0,329.43,428.31,241.8,231.5,1.145,366115.0,366115.0,27382,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084306,406396.00
04/19/2016 12:45,2,8.318,ACTIVE,220.97,373.31,59.959,1461084303,"201051344000469","219011344069620",28.59,24.80,0,337.84,428.01,240.8,230.4,1.100,367381.1,367381.1,27328,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084307,406397.00
04/19/2016 12:45,2,8.150,ACTIVE,218.26,369.40,59.949,1461084303,"201051344000646","219011344069620",29.10,26.50,0,333.03,426.81,240.2,229.9,1.105,371658.1,371658.1,31886,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084308,406398.00
04/19/2016 12:45,2,7.857,ACTIVE,215.09,377.22,59.975,1461084303,"274151322000052","219011344069620",28.49,38.40,0,332.73,406.67,226.4,216.6,0.888,651184.0,651184.0,20755,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084309,406399.00
04/19/2016 12:45,2,8.305,ACTIVE,219.84,373.61,59.949,1461084303,"201051344000585","219011344069620",28.86,28.30,0,336.64,427.71,242.7,232.3,1.118,377574.6,377574.6,31890,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084310,406400.00
04/19/2016 12:45,2,8.074,ACTIVE,218.03,367.00,59.928,1461084303,"201051344001230","219011344069620",29.50,24.30,0,333.03,422.90,241.2,230.9,1.096,375473.0,375473.0,31683,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084311,406401.00
04/19/2016 12:45,2,8.240,ACTIVE,218.26,368.20,59.954,1461084303,"201051344000955","219011344069620",29.34,27.80,0,333.93,422.30,244.9,234.4,1.145,380637.1,380637.1,31800,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084313,406402.00
04/19/2016 12:45,2,5.229,ACTIVE,214.87,428.31,59.938,1461084303,"274151322000094","219011344069620",39.80,37.00,0,403.07,472.80,210.3,201.1,0.822,522559.8,522559.8,21665,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084314,406403.00
04/19/2016 12:45,2,8.365,ACTIVE,221.19,373.61,59.954,1461084303,"201051344000579","219011344069620",29.46,25.00,0,338.44,428.61,249.4,238.8,1.158,380880.4,380880.4,7403,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084314,406404.00
04/19/2016 12:45,2,8.172,ACTIVE,218.03,370.00,59.959,1461084303,"201051344000890","219011344069620",29.36,26.50,0,334.24,425.31,242.9,232.5,1.096,377783.3,377783.3,31823,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084315,406405.00
04/19/2016 12:45,2,8.320,ACTIVE,218.93,371.21,59.901,1461084303,"201051344000438","219011344069620",29.18,27.80,0,335.14,427.71,245.8,235.3,1.149,379934.9,379934.9,31829,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084316,406406.00
04/19/2016 12:45,2,8.242,ACTIVE,218.71,370.90,59.954,1461084303,"201051344000417","219011344069620",28.82,28.00,0,334.24,426.51,240.6,230.3,1.131,373066.4,373066.4,31979,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084317,406407.00
04/19/2016 12:45,2,7.873,ACTIVE,214.64,368.80,59.949,1461084303,"274151322000083","219011344069620",28.49,41.00,0,330.03,407.27,227.0,217.2,0.906,645399.1,645399.1,20813,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084318,406408.00
04/19/2016 12:45,2,8.418,ACTIVE,215.54,382.63,59.938,1461084303,"274151322000076","219011344069620",28.77,39.80,0,334.84,406.67,244.7,234.3,0.968,686620.9,686620.9,20813,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084319,406409.00
04/19/2016 12:45,2,8.420,ACTIVE,219.39,371.51,59.949,1461084303,"201051344000868","219011344069620",28.45,27.50,0,336.04,428.61,242.5,232.2,1.083,366504.2,366504.2,27062,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084320,406410.00
04/19/2016 12:45,2,8.264,ACTIVE,214.41,386.23,59.944,1461084303,"274151322000095","219011344069620",28.96,40.40,0,330.93,408.48,242.4,232.0,0.924,679630.8,679630.8,20713,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084321,406411.00
04/19/2016 12:45,2,8.418,ACTIVE,220.74,372.41,59.944,1461084303,"201051344000988","219011344069620",28.37,27.00,0,337.24,428.01,241.9,231.6,1.114,363855.5,363855.5,27350,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084322,406412.00
