ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 12:45,2,8.268,ACTIVE,219.39,369.10,59.938,1461084303,"201051344001025","219011344069620",28.92,29.30,0,335.44,427.71,242.1,231.7,1.074,377510.5,377510.5,31870,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084323,406413.00
04/19/2016 12:45,2,8.201,ACTIVE,220.97,372.41,59.949,1461084303,"201051344000458","219011344069620",29.16,30.30,0,338.14,428.31,242.1,231.8,1.123,374451.0,374451.0,27274,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084324,406414.00
04/19/2016 12:45,2,8.221,ACTIVE,221.19,373.01,59.949,1461084303,"201051344000853","219011344069620",28.92,27.30,0,339.04,429.22,240.9,230.6,1.136,372933.0,372933.0,26868,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084325,406415.00
04/19/2016 12:45,2,8.209,ACTIVE,217.80,368.20,59.944,1461084303,"201051344000685","219011344069620",29.30,25.50,0,333.63,423.50,243.5,233.1,1.158,379498.8,379498.8,31697,0,0,0,L,1122011218,0,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084326,406416.00
04/19/2016 12:45,2,8.141,ACTIVE,219.39,369.10,59.954,1461084303,"201051344000917","219011344069620",29.08,28.80,0,336.34,428.01,239.7,229.4,1.114,376615.1,376615.1,31699,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084326,406417.00
04/19/2016 12:45,2,8.170,ACTIVE,218.03,367.60,59.981,1461084303,"201051344001145","219011344069620",29.40,24.50,0,334.24,426.81,243.3,232.9,1.114,381758.4,381758.4,31559,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084327,406418.00
04/19/2016 12:45,2,8.412,ACTIVE,219.84,372.11,59.954,1461084303,"201051344000651","219011344069620",28.53,30.80,0,337.54,427.71,243.0,232.6,1.092,373711.5,373711.5,31925,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084328,406419.00
04/19/2016 12:45,2,7.748,ACTIVE,214.64,358.28,59.938,1461084303,"274151322000088","219011344069620",27.17,36.50,0,333.63,405.47,213.1,203.8,0.813,624938.8,624938.8,20495,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084329,406420.00
04/19/2016 12:45,2,5.316,ACTIVE,215.77,447.25,59.933,1461084303,"274151322000068","219011344069620",39.52,38.20,0,403.67,479.11,212.3,203.0,0.809,522236.0,522236.0,21873,0,0,0,L,1151911521,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084330,406421.00
04/19/2016 12:45,2,8.373,ACTIVE,219.39,371.81,59.933,1461084303,"201051344001135","219011344069620",28.71,29.50,0,335.44,428.31,243.3,232.9,1.109,370078.2,370078.2,31878,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084331,406422.00
04/19/2016 12:45,2,8.400,ACTIVE,218.71,370.90,59.975,1461084303,"201051344000594","219011344069620",29.72,26.50,0,333.33,428.91,252.8,242.0,1.145,377675.6,377675.6,27310,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084332,406423.00
04/19/2016 12:45,2,8.439,ACTIVE,219.84,371.51,59.954,1461084303,"201051344001203","219011344069620",28.84,28.30,0,337.24,428.91,246.4,235.9,1.145,376675.3,376675.3,31879,0,0,0,L,1122011218,0,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084333,406424.00
04/19/2016 12:45,2,7.951,ACTIVE,215.09,383.83,59.944,1461084303,"274151322000054","219011344069620",26.98,38.80,0,332.73,406.07,217.2,207.7,0.822,638668.8,638668.8,20520,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084334,406425.00
04/19/2016 12:45,2,8.428,ACTIVE,219.84,370.30,59.959,1461084303,"201051344000867","219011344069620",28.77,30.30,0,332.13,428.91,245.4,235.0,1.100,365844.0,365844.0,27315,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084335,406426.00
04/19/2016 12:45,2,8.297,ACTIVE,219.84,373.31,59.949,1461084303,"201051344001093","219011344069620",28.94,27.30,0,336.34,428.61,243.2,232.8,1.092,375561.0,375561.0,31751,0,0,0,L,1122011218,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084336,406427.00
04/19/2016 12:45,2,8.502,ACTIVE,220.52,372.71,59.970,1461084303,"201051344000900","219011344069620",28.67,28.80,0,337.24,428.61,246.7,236.2,1.105,381278.6,381278.6,26702,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084337,406428.00
04/19/2016 12:45,2,8.283,ACTIVE,220.29,370.90,59.944,1461084303,"201051344000648","219011344069620",29.04,29.50,0,337.54,429.82,243.8,233.4,1.096,373756.2,373756.2,27007,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084337,406429.00
04/19/2016 12:45,2,8.369,ACTIVE,220.74,374.21,59.949,1461084303,"201051344000569","219011344069620",28.63,27.50,0,337.24,429.52,242.6,232.2,1.100,382499.3,382499.3,26635,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084338,406430.00
04/19/2016 12:45,2,8.354,ACTIVE,220.74,374.21,59.949,1461084303,"201051344000983","219011344069620",28.69,28.00,0,336.94,429.52,242.4,232.1,1.123,374090.9,374090.9,27107,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084339,406431.00
04/19/2016 12:45,2,8.377,ACTIVE,221.19,373.01,59.949,1461084303,"201051344001158","219011344069620",28.69,26.80,0,334.24,427.71,243.4,233.0,1.118,368844.4,368844.4,27367,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084340,406432.00
04/19/2016 12:45,2,8.234,ACTIVE,220.74,375.41,59.975,1461084303,"201051344000576","219011344069620",28.84,28.30,0,337.54,428.91,240.5,230.2,1.092,375667.5,375667.5,26781,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084341,406433.00
04/19/2016 12:45,2,7.818,ACTIVE,214.87,356.78,59.954,1461084303,"274151322000087","219011344069620",26.80,43.00,0,333.03,404.87,212.0,202.7,0.809,612820.8,612820.8,20595,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084342,406434.00
04/19/2016 12:45,2,8.256,ACTIVE,219.84,373.01,59.949,1461084303,"201051344000582","219011344069620",28.78,28.00,0,334.84,429.82,240.7,230.4,1.100,369022.4,369022.4,31861,0,0,0,L,1122011218,1,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461084343,406435.00
04/19/2016 13:00,2,4.277,ACTIVE,216.45,355.28,59.986,1461085203,"201051344000645","219011344069620",29.18,30.50,0,338.14,428.01,126.4,120.1,0.570,375289.6,375289.6,26924,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085204,406436.00
04/19/2016 13:00,2,3.967,ACTIVE,213.29,348.96,59.981,1461085203,"274151322000085","219011344069620",27.75,36.80,0,334.54,400.96,111.4,105.6,0.429,641417.4,641417.4,20533,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085205,406437.00
04/19/2016 13:00,2,4.199,ACTIVE,216.00,357.08,60.018,1461085203,"201051344000633","219011344069620",29.94,27.50,0,336.34,428.31,127.3,121.0,0.610,366160.2,366160.2,27383,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085206,406438.00
04/19/2016 13:00,2,4.258,ACTIVE,216.67,358.58,59.991,1461085203,"201051344000469","219011344069620",29.38,24.80,0,337.84,428.01,126.6,120.3,0.610,367425.9,367425.9,27329,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085207,406439.00
04/19/2016 13:00,2,4.252,ACTIVE,215.09,354.37,59.996,1461085203,"201051344000646","219011344069620",29.30,26.50,0,333.33,428.31,126.2,119.9,0.597,371702.8,371702.8,31887,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085208,406440.00
04/19/2016 13:00,2,4.029,ACTIVE,213.06,350.47,60.002,1461085203,"274151322000052","219011344069620",29.40,36.50,0,332.73,404.87,120.0,113.9,0.473,651226.2,651226.2,20756,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085209,406441.00
04/19/2016 13:00,2,4.285,ACTIVE,216.22,356.18,59.996,1461085203,"201051344000585","219011344069620",29.46,28.00,0,336.94,427.41,127.9,121.6,0.601,377619.6,377619.6,31891,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085210,406442.00
04/19/2016 13:00,2,4.070,ACTIVE,214.87,354.07,59.996,1461085203,"201051344001230","219011344069620",30.12,23.30,0,333.63,422.60,124.2,117.9,0.583,375517.3,375517.3,31684,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085211,406443.00
04/19/2016 13:00,2,4.133,ACTIVE,216.22,357.08,59.986,1461085203,"201051344000582","219011344069620",29.98,27.80,0,335.14,429.52,125.5,119.2,0.583,369064.7,369064.7,31862,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085212,406444.00
04/19/2016 13:00,2,4.223,ACTIVE,215.09,354.37,59.981,1461085203,"201051344000955","219011344069620",30.00,27.80,0,335.14,426.81,128.2,121.9,0.614,380682.0,380682.0,31801,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085213,406445.00
04/19/2016 13:00,2,2.684,ACTIVE,213.06,434.93,59.991,1461085203,"274151322000094","219011344069620",39.96,35.80,0,397.96,469.79,108.9,103.2,0.429,522598.2,522598.2,21666,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085213,406446.00
04/19/2016 13:00,2,4.291,ACTIVE,216.67,357.38,59.996,1461085203,"201051344000579","219011344069620",30.22,24.50,0,338.14,428.31,131.3,124.9,0.605,380926.2,380926.2,7404,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085214,406447.00
04/19/2016 13:00,2,4.248,ACTIVE,215.32,355.28,59.991,1461085203,"201051344000890","219011344069620",29.84,25.80,0,334.84,426.81,128.4,122.0,0.583,377827.9,377827.9,31824,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085216,406448.00
04/19/2016 13:00,2,4.246,ACTIVE,215.77,356.48,59.996,1461085203,"201051344000438","219011344069620",30.08,26.80,0,335.44,429.22,129.4,123.0,0.619,379979.7,379979.7,31830,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085217,406449.00
04/19/2016 13:00,2,4.299,ACTIVE,215.77,355.88,59.996,1461085203,"201051344000417","219011344069620",29.28,26.80,0,335.14,426.51,127.5,121.1,0.610,373110.4,373110.4,31980,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085218,406450.00
04/19/2016 13:00,2,4.078,ACTIVE,213.06,358.88,59.986,1461085203,"274151322000083","219011344069620",29.40,38.00,0,331.23,403.97,121.5,115.3,0.482,645440.6,645440.6,20814,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085219,406451.00
04/19/2016 13:00,2,4.340,ACTIVE,213.74,361.29,59.986,1461085203,"274151322000076","219011344069620",29.88,37.80,0,334.84,407.27,131.3,124.8,0.521,686665.6,686665.6,20814,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085220,406452.00
04/19/2016 13:00,2,4.416,ACTIVE,215.77,356.48,59.986,1461085203,"201051344000868","219011344069620",29.34,26.80,0,336.04,429.22,131.3,124.8,0.610,366548.6,366548.6,27063,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085221,406453.00
04/19/2016 13:00,2,4.381,ACTIVE,213.06,348.96,59.996,1461085203,"274151322000095","219011344069620",29.54,37.00,0,331.53,407.27,131.1,124.6,0.499,679675.1,679675.1,20714,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085221,406454.00
04/19/2016 13:00,2,4.465,ACTIVE,216.67,360.69,59.986,1461085203,"201051344000988","219011344069620",29.26,26.30,0,337.54,428.31,132.3,125.8,0.610,363899.9,363899.9,27351,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085222,406455.00
04/19/2016 13:00,2,4.471,ACTIVE,216.22,355.58,59.986,1461085203,"201051344001025","219011344069620",29.36,28.80,0,335.74,428.01,132.9,126.4,0.605,377555.0,377555.0,31871,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085223,406456.00
04/19/2016 13:00,2,4.451,ACTIVE,216.90,357.68,59.996,1461085203,"201051344000458","219011344069620",29.68,29.50,0,338.44,428.31,133.8,127.2,0.650,374495.7,374495.7,27275,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085224,406457.00
04/19/2016 13:00,2,4.459,ACTIVE,217.13,358.28,59.981,1461085203,"201051344000853","219011344069620",29.44,26.50,0,338.74,427.71,132.9,126.4,0.628,372977.4,372977.4,26869,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085225,406458.00
04/19/2016 13:00,2,4.371,ACTIVE,215.09,355.58,59.996,1461085203,"201051344000685","219011344069620",30.02,24.00,0,332.43,425.01,132.9,126.3,0.650,379543.4,379543.4,31698,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085226,406459.00
04/19/2016 13:00,2,4.281,ACTIVE,216.00,357.08,59.981,1461085203,"201051344000917","219011344069620",29.96,29.00,0,331.83,428.31,129.9,123.5,0.619,376658.9,376658.9,31700,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085227,406460.00
04/19/2016 13:00,2,4.295,ACTIVE,215.32,354.97,59.986,1461085203,"201051344001145","219011344069620",30.16,24.50,0,334.84,427.11,131.3,124.8,0.610,381802.6,381802.6,31560,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085228,406461.00
04/19/2016 13:00,2,4.453,ACTIVE,216.45,357.68,59.996,1461085203,"201051344000651","219011344069620",29.36,30.30,0,336.94,427.71,132.5,126.0,0.610,373755.7,373755.7,31926,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085229,406462.00
04/19/2016 13:00,2,4.146,ACTIVE,213.06,351.37,59.981,1461085203,"274151322000088","219011344069620",27.93,35.60,0,333.03,400.96,117.3,111.3,0.446,624977.6,624977.6,20496,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085230,406463.00
04/19/2016 13:00,2,2.783,ACTIVE,213.96,433.42,59.991,1461085203,"274151322000068","219011344069620",40.33,36.30,0,399.76,468.89,114.8,108.9,0.442,522274.0,522274.0,21874,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085231,406464.00
04/19/2016 13:00,2,4.396,ACTIVE,216.22,355.88,59.975,1461085203,"201051344001135","219011344069620",29.80,28.50,0,335.74,428.01,132.7,126.1,0.614,370122.1,370122.1,31879,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085231,406465.00
04/19/2016 13:00,2,4.443,ACTIVE,215.32,356.78,59.986,1461085203,"201051344000594","219011344069620",30.40,26.00,0,333.33,425.91,136.8,130.1,0.641,377721.0,377721.0,27311,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085232,406466.00
04/19/2016 13:00,2,4.430,ACTIVE,215.77,355.58,59.991,1461085203,"201051344001203","219011344069620",29.74,27.80,0,336.94,428.31,133.4,126.9,0.632,376719.4,376719.4,31880,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085233,406467.00
04/19/2016 13:00,2,4.213,ACTIVE,213.06,352.87,59.986,1461085203,"274151322000054","219011344069620",27.99,37.50,0,333.33,402.16,119.4,113.3,0.455,638707.7,638707.7,20521,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085234,406468.00
04/19/2016 13:00,2,4.457,ACTIVE,216.22,355.88,59.996,1461085203,"201051344000867","219011344069620",29.70,29.80,0,335.74,427.41,134.1,127.5,0.601,365888.0,365888.0,27316,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085235,406469.00
04/19/2016 13:00,2,4.266,ACTIVE,216.00,356.18,59.986,1461085203,"201051344001093","219011344069620",30.20,26.50,0,327.92,428.31,130.4,124.0,0.592,375604.3,375604.3,31752,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085236,406470.00
04/19/2016 13:00,2,4.508,ACTIVE,216.22,357.68,59.991,1461085203,"201051344000900","219011344069620",29.56,28.00,0,336.34,429.52,135.0,128.4,0.619,381322.9,381322.9,26703,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085237,406471.00
04/19/2016 13:00,2,4.443,ACTIVE,216.45,357.38,59.986,1461085203,"201051344000648","219011344069620",29.86,28.50,0,337.54,429.82,134.4,127.8,0.623,373800.1,373800.1,27008,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085238,406472.00
04/19/2016 13:00,2,4.490,ACTIVE,216.67,358.88,60.002,1461085203,"201051344000569","219011344069620",29.50,27.30,0,336.64,428.31,134.2,127.6,0.628,382543.0,382543.0,26636,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085239,406473.00
04/19/2016 13:00,2,4.500,ACTIVE,216.67,357.98,59.991,1461085203,"201051344000983","219011344069620",29.70,28.30,0,337.24,429.22,135.4,128.7,0.641,374134.8,374134.8,27108,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085240,406474.00
04/19/2016 13:00,2,4.504,ACTIVE,216.90,357.08,59.959,1461085203,"201051344001158","219011344069620",29.58,25.80,0,338.14,428.31,135.0,128.4,0.636,368888.3,368888.3,27368,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085241,406475.00
04/19/2016 13:00,2,4.447,ACTIVE,216.90,356.78,59.991,1461085203,"201051344000576","219011344069620",29.76,28.30,0,337.84,428.31,134.1,127.5,0.619,375711.0,375711.0,26782,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085242,406476.00
04/19/2016 13:00,2,4.229,ACTIVE,213.29,352.57,59.981,1461085203,"274151322000087","219011344069620",27.79,40.80,0,333.03,401.26,119.0,112.9,0.451,612859.0,612859.0,20596,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461085242,406477.00
04/19/2016 13:15,2,8.084,ACTIVE,220.74,371.51,59.986,1461086103,"201051344000645","219011344069620",28.53,32.20,0,338.44,427.71,233.6,223.5,1.043,375340.8,375340.8,26925,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086104,406478.00
04/19/2016 13:15,2,7.510,ACTIVE,215.32,355.28,59.986,1461086103,"274151322000085","219011344069620",26.56,39.30,0,334.24,402.16,201.7,192.7,0.773,641461.9,641461.9,20534,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086105,406479.00
04/19/2016 13:15,2,7.854,ACTIVE,219.61,372.71,60.012,1461086103,"201051344000633","219011344069620",29.28,29.00,0,336.34,428.91,232.9,222.9,1.083,366211.7,366211.7,27384,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086106,406480.00
04/19/2016 13:15,2,8.047,ACTIVE,220.97,375.41,59.991,1461086103,"201051344000469","219011344069620",28.39,26.50,0,337.54,428.31,231.1,221.2,1.065,367477.1,367477.1,27330,0,0,0,L,1122011218,0,124.94,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086107,406481.00
04/19/2016 13:15,2,7.920,ACTIVE,218.71,370.30,59.965,1461086103,"201051344000646","219011344069620",28.82,27.50,0,333.33,429.22,231.1,221.1,1.074,371753.8,371753.8,31888,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086108,406482.00
04/19/2016 13:15,2,7.613,ACTIVE,215.09,381.12,59.970,1461086103,"274151322000052","219011344069620",28.33,40.60,0,332.43,406.67,218.4,208.9,0.840,651274.4,651274.4,20757,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086109,406483.00
04/19/2016 13:15,2,8.051,ACTIVE,220.06,373.61,59.986,1461086103,"201051344000585","219011344069620",28.82,28.80,0,336.04,427.11,235.0,224.9,1.078,377671.1,377671.1,31892,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086110,406484.00
04/19/2016 13:15,2,7.863,ACTIVE,218.26,368.20,60.018,1461086103,"201051344001230","219011344069620",29.16,25.30,0,333.63,423.20,232.0,222.0,1.061,375568.1,375568.1,31685,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086111,406485.00
04/19/2016 13:15,2,8.000,ACTIVE,219.84,369.70,59.981,1461086103,"201051344000582","219011344069620",28.69,29.30,0,336.04,429.52,232.3,222.3,1.039,369115.6,369115.6,31863,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086112,406486.00
04/19/2016 13:15,2,7.955,ACTIVE,218.71,368.50,59.986,1461086103,"201051344000955","219011344069620",29.22,29.00,0,334.54,426.81,235.2,225.1,1.092,380733.5,380733.5,31802,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086113,406487.00
04/19/2016 13:15,2,5.109,ACTIVE,214.87,441.84,59.981,1461086103,"274151322000094","219011344069620",39.40,38.20,0,397.66,474.00,203.4,194.4,0.795,522642.6,522642.6,21667,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086114,406488.00
04/19/2016 13:15,2,8.016,ACTIVE,221.19,371.21,59.986,1461086103,"201051344000579","219011344069620",29.46,26.50,0,338.44,430.72,239.2,228.9,1.114,380978.6,380978.6,7405,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086115,406489.00
04/19/2016 13:15,2,8.051,ACTIVE,218.26,368.50,59.986,1461086103,"201051344000890","219011344069620",28.63,26.80,0,333.93,427.41,233.2,223.2,1.047,377879.3,377879.3,31825,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086116,406490.00
04/19/2016 13:15,2,8.010,ACTIVE,219.16,370.60,59.996,1461086103,"201051344000438","219011344069620",28.86,28.30,0,336.04,428.31,234.1,224.0,1.087,380031.4,380031.4,31831,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086117,406491.00
04/19/2016 13:15,2,7.896,ACTIVE,218.71,368.80,59.986,1461086103,"201051344000417","219011344069620",28.61,28.50,0,335.74,428.31,228.8,218.9,1.065,373161.1,373161.1,31981,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086117,406492.00
04/19/2016 13:15,2,7.539,ACTIVE,214.64,378.42,59.986,1461086103,"274151322000083","219011344069620",28.33,43.00,0,332.13,406.37,216.1,206.6,0.857,645488.6,645488.6,20815,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086118,406493.00
04/19/2016 13:15,2,8.004,ACTIVE,215.77,373.61,59.991,1461086103,"274151322000076","219011344069620",28.78,41.50,0,334.84,406.97,233.0,223.0,0.950,686717.4,686717.4,20815,0,0,0,L,1151911521,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086119,406494.00
04/19/2016 13:15,2,8.029,ACTIVE,219.39,367.90,59.996,1461086103,"201051344000868","219011344069620",28.35,28.50,0,335.14,428.91,230.3,220.4,1.056,366600.1,366600.1,27064,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086120,406495.00
04/19/2016 13:15,2,7.947,ACTIVE,214.41,354.37,59.981,1461086103,"274151322000095","219011344069620",28.69,40.80,0,331.23,407.57,230.8,220.8,0.871,679726.6,679726.6,20715,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086121,406496.00
04/19/2016 13:15,2,8.029,ACTIVE,221.19,371.51,60.023,1461086103,"201051344000988","219011344069620",28.47,27.80,0,336.94,427.71,231.3,221.4,1.056,363951.6,363951.6,27352,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086122,406497.00
04/19/2016 13:15,2,8.074,ACTIVE,219.61,369.40,59.981,1461086103,"201051344001025","219011344069620",28.37,30.80,0,336.64,428.61,231.9,221.9,1.034,377606.7,377606.7,31872,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086123,406498.00
04/19/2016 13:15,2,7.980,ACTIVE,220.97,372.41,59.959,1461086103,"201051344000458","219011344069620",28.82,30.80,0,337.84,428.31,232.7,222.7,1.109,374547.8,374547.8,27276,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086124,406499.00
04/19/2016 13:15,2,7.904,ACTIVE,221.42,372.11,59.991,1461086103,"201051344000853","219011344069620",28.77,28.30,0,339.04,430.12,230.3,220.3,1.069,373029.2,373029.2,26870,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086125,406500.00
04/19/2016 13:15,2,7.928,ACTIVE,218.03,368.50,59.991,1461086103,"201051344000685","219011344069620",28.96,25.80,0,335.14,426.81,232.5,222.5,1.105,379595.5,379595.5,31699,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086126,406501.00
04/19/2016 13:15,2,7.799,ACTIVE,219.61,371.21,59.996,1461086103,"201051344000917","219011344069620",28.78,30.80,0,336.04,428.01,227.3,217.5,1.061,376710.1,376710.1,31701,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086127,406502.00
04/19/2016 13:15,2,7.783,ACTIVE,218.26,368.80,59.996,1461086103,"201051344001145","219011344069620",29.14,26.30,0,334.54,427.11,229.7,219.8,1.052,381854.4,381854.4,31561,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086128,406503.00
04/19/2016 13:15,2,7.842,ACTIVE,219.84,369.10,60.002,1461086103,"201051344000651","219011344069620",28.71,32.20,0,337.24,427.71,227.9,218.0,1.030,373807.5,373807.5,31927,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086128,406504.00
04/19/2016 13:15,2,7.400,ACTIVE,214.64,370.90,59.986,1461086103,"274151322000088","219011344069620",26.70,38.40,0,333.33,403.97,200.0,191.1,0.756,625023.3,625023.3,20497,0,0,0,L,1151911521,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086129,406505.00
04/19/2016 13:15,2,4.881,ACTIVE,216.00,447.85,60.007,1461086103,"274151322000068","219011344069620",39.82,39.30,0,398.56,473.70,194.4,185.7,0.742,522318.8,522318.8,21875,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086130,406506.00
04/19/2016 13:15,2,7.732,ACTIVE,219.39,368.50,59.981,1461086103,"201051344001135","219011344069620",28.92,30.30,0,335.74,428.01,226.3,216.5,1.030,370173.7,370173.7,31880,0,0,0,L,1122011218,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086131,406507.00
04/19/2016 13:15,2,7.875,ACTIVE,218.48,369.40,59.981,1461086103,"201051344000594","219011344069620",29.42,27.50,0,333.63,428.31,234.5,224.4,1.025,377774.1,377774.1,27312,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086132,406508.00
04/19/2016 13:15,2,7.785,ACTIVE,219.84,371.21,60.023,1461086103,"201051344001203","219011344069620",28.90,28.80,0,337.24,428.61,227.8,217.9,1.039,376771.5,376771.5,31881,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086133,406509.00
04/19/2016 13:15,2,7.338,ACTIVE,214.87,351.37,59.981,1461086103,"274151322000054","219011344069620",27.04,40.60,0,332.73,405.17,200.6,191.7,0.756,638753.9,638753.9,20522,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086134,406510.00
04/19/2016 13:15,2,7.686,ACTIVE,219.16,368.20,59.981,1461086103,"201051344000867","219011344069620",28.92,31.30,0,336.34,428.31,225.1,215.3,1.016,365939.9,365939.9,27317,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086135,406511.00
04/19/2016 13:15,2,7.607,ACTIVE,219.61,369.70,59.986,1461086103,"201051344001093","219011344069620",28.75,28.00,0,335.44,428.31,221.4,211.7,1.003,375655.5,375655.5,31753,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086136,406512.00
04/19/2016 13:15,2,7.715,ACTIVE,220.06,373.61,59.986,1461086103,"201051344000900","219011344069620",28.71,29.50,0,337.24,428.31,224.2,214.5,1.003,381375.4,381375.4,26704,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086137,406513.00
04/19/2016 13:15,2,7.584,ACTIVE,220.06,369.70,60.023,1461086103,"201051344000648","219011344069620",28.71,30.30,0,337.84,429.82,220.4,210.8,1.003,373852.1,373852.1,27009,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086138,406514.00
04/19/2016 13:15,2,7.543,ACTIVE,220.29,370.60,59.991,1461086103,"201051344000569","219011344069620",28.59,28.80,0,336.94,428.01,218.2,208.7,1.008,382594.9,382594.9,26637,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086139,406515.00
04/19/2016 13:15,2,7.477,ACTIVE,220.52,370.00,59.991,1461086103,"201051344000983","219011344069620",28.84,29.30,0,336.64,428.61,218.4,208.9,1.025,374186.9,374186.9,27109,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086140,406516.00
04/19/2016 13:15,2,7.533,ACTIVE,220.52,370.60,59.975,1461086103,"201051344001158","219011344069620",28.55,27.50,0,338.44,428.01,217.8,208.3,0.981,368940.4,368940.4,27369,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086141,406517.00
04/19/2016 13:15,2,7.402,ACTIVE,220.29,369.40,59.981,1461086103,"201051344000576","219011344069620",28.73,30.30,0,337.84,428.31,215.2,205.8,0.981,375762.9,375762.9,26783,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086142,406518.00
04/19/2016 13:15,2,7.002,ACTIVE,214.64,375.71,59.991,1461086103,"274151322000087","219011344069620",26.78,45.50,0,333.63,403.07,189.8,181.3,0.725,612904.9,612904.9,20597,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461086143,406519.00
04/19/2016 13:30,2,5.059,ACTIVE,217.58,357.08,59.991,1461087003,"201051344000645","219011344069620",29.02,31.00,0,338.44,422.30,148.6,141.5,0.676,375379.1,375379.1,26926,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087004,406520.00
04/19/2016 13:30,2,4.660,ACTIVE,214.41,356.18,59.965,1461087003,"274151322000085","219011344069620",27.63,37.00,0,336.04,395.25,130.4,123.9,0.504,641495.4,641495.4,20535,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087005,406521.00
04/19/2016 13:30,2,4.973,ACTIVE,216.67,358.58,59.959,1461087003,"201051344000633","219011344069620",29.74,27.80,0,336.94,422.90,149.8,142.6,0.712,366250.3,366250.3,27385,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087006,406522.00
04/19/2016 13:30,2,4.996,ACTIVE,218.03,361.59,59.938,1461087003,"201051344000469","219011344069620",29.40,24.50,0,337.24,422.60,148.7,141.6,0.694,367515.4,367515.4,27331,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087007,406523.00
04/19/2016 13:30,2,4.977,ACTIVE,216.00,358.58,59.949,1461087003,"201051344000646","219011344069620",29.32,25.80,0,334.84,418.09,147.8,140.7,0.698,371791.9,371791.9,31889,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087008,406524.00
04/19/2016 13:30,2,4.697,ACTIVE,213.74,362.79,59.954,1461087003,"274151322000052","219011344069620",29.46,36.50,0,333.63,399.76,140.1,133.3,0.552,651310.4,651310.4,20758,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087009,406525.00
04/19/2016 13:30,2,4.934,ACTIVE,217.35,360.38,59.959,1461087003,"201051344000585","219011344069620",29.96,27.80,0,336.94,422.60,149.7,142.6,0.703,377709.6,377709.6,31893,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087010,406526.00
04/19/2016 13:30,2,4.844,ACTIVE,216.00,356.48,59.996,1461087003,"201051344001230","219011344069620",29.78,23.50,0,334.84,417.49,146.1,139.1,0.681,375605.7,375605.7,31686,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087011,406527.00
04/19/2016 13:30,2,4.912,ACTIVE,217.35,358.58,59.975,1461087003,"201051344000582","219011344069620",29.56,27.80,0,336.34,422.90,147.0,139.9,0.667,369153.4,369153.4,31864,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087012,406528.00
04/19/2016 13:30,2,4.959,ACTIVE,216.22,357.08,59.965,1461087003,"201051344000955","219011344069620",29.88,27.80,0,336.34,417.19,150.0,142.9,0.712,380771.9,380771.9,31803,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087012,406529.00
04/19/2016 13:30,2,3.201,ACTIVE,214.19,426.81,59.959,1461087003,"274151322000094","219011344069620",39.34,36.50,0,398.56,461.38,127.5,121.2,0.495,522675.2,522675.2,21668,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087013,406530.00
04/19/2016 13:30,2,5.006,ACTIVE,217.80,360.69,59.965,1461087003,"201051344000579","219011344069620",30.24,25.50,0,338.14,423.50,153.3,146.0,0.725,381017.7,381017.7,7406,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087014,406531.00
04/19/2016 13:30,2,4.992,ACTIVE,216.00,356.78,59.944,1461087003,"201051344000890","219011344069620",29.60,25.50,0,335.74,417.19,149.6,142.5,0.685,377917.4,377917.4,31826,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087015,406532.00
04/19/2016 13:30,2,4.980,ACTIVE,216.45,357.98,59.996,1461087003,"201051344000438","219011344069620",29.98,27.00,0,336.94,422.60,151.2,144.0,0.712,380069.7,380069.7,31832,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087016,406533.00
04/19/2016 13:30,2,4.988,ACTIVE,216.45,357.68,59.944,1461087003,"201051344000417","219011344069620",29.36,27.00,0,336.64,415.69,148.4,141.3,0.707,373198.6,373198.6,31982,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087017,406534.00
04/19/2016 13:30,2,4.725,ACTIVE,213.96,348.96,59.991,1461087003,"274151322000083","219011344069620",29.52,38.40,0,333.33,398.26,141.3,134.4,0.552,645524.2,645524.2,20816,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087018,406535.00
04/19/2016 13:30,2,5.012,ACTIVE,214.87,351.37,59.986,1461087003,"274151322000076","219011344069620",29.96,37.80,0,336.04,402.16,152.1,144.8,0.610,686755.7,686755.7,20816,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087019,406536.00
04/19/2016 13:30,2,5.125,ACTIVE,216.90,358.58,59.970,1461087003,"201051344000868","219011344069620",29.20,26.50,0,336.64,421.10,151.6,144.4,0.694,366638.0,366638.0,27065,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087020,406537.00
04/19/2016 13:30,2,5.068,ACTIVE,213.96,358.28,59.965,1461087003,"274151322000095","219011344069620",29.52,37.50,0,332.73,402.16,151.3,144.1,0.575,679764.6,679764.6,20716,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087021,406538.00
04/19/2016 13:30,2,5.164,ACTIVE,217.80,361.29,59.970,1461087003,"201051344000988","219011344069620",29.04,26.50,0,336.94,422.00,151.8,144.6,0.703,363989.6,363989.6,27353,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087022,406539.00
04/19/2016 13:30,2,5.102,ACTIVE,216.90,357.98,59.965,1461087003,"201051344001025","219011344069620",29.50,28.30,0,337.24,420.50,152.4,145.2,0.694,377644.8,377644.8,31873,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087022,406540.00
04/19/2016 13:30,2,5.053,ACTIVE,217.80,359.18,59.965,1461087003,"201051344000458","219011344069620",29.80,30.00,0,338.44,422.30,152.4,145.2,0.738,374586.0,374586.0,27277,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087023,406541.00
04/19/2016 13:30,2,5.025,ACTIVE,218.26,360.99,59.944,1461087003,"201051344000853","219011344069620",29.76,26.80,0,339.04,420.80,151.4,144.3,0.716,373067.1,373067.1,26871,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087024,406542.00
04/19/2016 13:30,2,5.008,ACTIVE,216.22,357.68,59.981,1461087003,"201051344000685","219011344069620",29.92,25.00,0,335.14,415.99,151.8,144.5,0.734,379633.6,379633.6,31700,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087025,406543.00
04/19/2016 13:30,2,4.922,ACTIVE,216.90,357.68,59.959,1461087003,"201051344000917","219011344069620",29.88,29.30,0,336.94,420.20,148.9,141.8,0.694,376747.4,376747.4,31702,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087026,406544.00
04/19/2016 13:30,2,4.924,ACTIVE,216.22,359.78,59.965,1461087003,"201051344001145","219011344069620",30.10,24.30,0,336.04,415.99,150.1,143.0,0.694,381892.1,381892.1,31562,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087027,406545.00
04/19/2016 13:30,2,5.027,ACTIVE,217.35,360.08,59.975,1461087003,"201051344000651","219011344069620",29.64,30.30,0,337.54,420.20,150.9,143.7,0.685,373845.3,373845.3,31928,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087028,406546.00
04/19/2016 13:30,2,4.695,ACTIVE,213.96,352.27,59.959,1461087003,"274151322000088","219011344069620",28.01,36.00,0,333.33,394.35,133.1,126.6,0.504,625056.6,625056.6,20498,0,0,0,L,1151911521,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087029,406547.00
04/19/2016 13:30,2,3.293,ACTIVE,215.09,428.61,59.965,1461087003,"274151322000068","219011344069620",38.68,37.80,0,397.96,463.78,128.6,122.2,0.491,522351.3,522351.3,21876,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087030,406548.00
04/19/2016 13:30,2,4.971,ACTIVE,216.90,357.38,59.996,1461087003,"201051344001135","219011344069620",29.78,29.30,0,336.94,419.90,149.8,142.7,0.694,370211.3,370211.3,31881,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087031,406549.00
04/19/2016 13:30,2,5.064,ACTIVE,216.22,358.28,59.991,1461087003,"201051344000594","219011344069620",30.10,25.80,0,334.54,418.09,154.3,147.0,0.707,377812.9,377812.9,27313,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087032,406550.00
04/19/2016 13:30,2,5.047,ACTIVE,217.13,359.18,59.928,1461087003,"201051344001203","219011344069620",29.32,28.00,0,337.54,419.90,149.8,142.7,0.703,376809.1,376809.1,31882,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087033,406551.00
04/19/2016 13:30,2,4.756,ACTIVE,213.96,352.27,59.975,1461087003,"274151322000054","219011344069620",27.81,37.80,0,334.24,393.15,134.1,127.5,0.513,638787.5,638787.5,20523,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087033,406552.00
04/19/2016 13:30,2,5.000,ACTIVE,216.90,357.98,59.965,1461087003,"201051344000867","219011344069620",29.60,29.50,0,336.64,418.09,150.0,142.9,0.685,365977.6,365977.6,27318,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087034,406553.00
04/19/2016 13:30,2,4.830,ACTIVE,217.13,358.28,59.975,1461087003,"201051344001093","219011344069620",29.96,26.50,0,336.94,417.19,146.4,139.4,0.672,375692.3,375692.3,31754,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087035,406554.00
