ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 13:30,2,5.041,ACTIVE,217.35,358.88,59.970,1461087003,"201051344000900","219011344069620",29.36,28.30,0,336.64,420.20,149.9,142.8,0.681,381413.2,381413.2,26705,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087036,406555.00
04/19/2016 13:30,2,4.969,ACTIVE,217.35,358.28,59.986,1461087003,"201051344000569","219011344069620",29.34,26.80,0,337.54,417.79,147.7,140.6,0.694,382632.4,382632.4,26638,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087039,406556.00
04/19/2016 13:30,2,4.906,ACTIVE,217.58,359.18,59.954,1461087003,"201051344000983","219011344069620",29.84,28.30,0,337.24,417.49,148.3,141.2,0.689,374224.6,374224.6,27110,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087039,406557.00
04/19/2016 13:30,2,4.936,ACTIVE,217.80,359.48,59.981,1461087003,"201051344001158","219011344069620",29.54,26.30,0,337.54,419.30,147.6,140.5,0.698,368977.9,368977.9,27370,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087040,406558.00
04/19/2016 13:30,2,4.842,ACTIVE,217.58,360.08,59.965,1461087003,"201051344000576","219011344069620",29.72,28.30,0,337.84,417.79,145.8,138.8,0.689,375800.1,375800.1,26784,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087041,406559.00
04/19/2016 13:30,2,4.578,ACTIVE,213.96,348.06,59.959,1461087003,"274151322000087","219011344069620",27.97,43.20,0,334.54,392.25,129.7,123.3,0.491,612937.8,612937.8,20598,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087042,406560.00
04/19/2016 13:30,2,4.896,ACTIVE,217.35,358.88,59.970,1461087003,"201051344000648","219011344069620",29.52,28.30,0,337.54,421.10,146.3,139.3,0.672,373889.8,373889.8,27010,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087043,406561.00
04/19/2016 13:45,2,7.656,ACTIVE,219.84,370.00,59.970,1461087903,"201051344000645","219011344069620",28.67,32.00,0,338.74,426.21,222.2,212.6,0.981,375428.3,375428.3,26927,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087905,406562.00
04/19/2016 13:45,2,7.168,ACTIVE,214.87,356.78,59.970,1461087903,"274151322000085","219011344069620",26.46,39.00,0,337.84,398.86,192.2,183.6,0.738,641538.1,641538.1,20536,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087905,406563.00
04/19/2016 13:45,2,7.666,ACTIVE,218.93,368.80,59.981,1461087903,"201051344000633","219011344069620",28.84,28.80,0,336.64,427.11,223.9,214.2,1.056,366299.9,366299.9,27386,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087906,406564.00
04/19/2016 13:45,2,7.648,ACTIVE,220.29,371.51,59.975,1461087903,"201051344000469","219011344069620",28.71,26.30,0,337.54,427.11,222.1,212.5,1.021,367564.7,367564.7,27332,0,0,0,L,1122011218,0,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087907,406565.00
04/19/2016 13:45,2,7.615,ACTIVE,218.03,369.70,59.970,1461087903,"201051344000646","219011344069620",28.67,27.50,0,333.93,423.20,221.1,211.4,1.025,371841.0,371841.0,31890,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087908,406566.00
04/19/2016 13:45,2,7.244,ACTIVE,214.87,356.48,59.996,1461087903,"274151322000052","219011344069620",28.39,39.00,0,333.63,403.07,208.2,199.0,0.826,651356.7,651356.7,20759,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087909,406567.00
04/19/2016 13:45,2,7.701,ACTIVE,219.61,369.70,59.981,1461087903,"201051344000585","219011344069620",28.67,28.50,0,336.64,426.81,223.5,213.8,1.021,377759.2,377759.2,31894,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087910,406568.00
04/19/2016 13:45,2,7.480,ACTIVE,217.80,366.40,59.954,1461087903,"201051344001230","219011344069620",29.08,24.80,0,333.63,421.70,220.3,210.7,0.999,375654.5,375654.5,31687,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087911,406569.00
04/19/2016 13:45,2,7.480,ACTIVE,219.39,368.50,59.975,1461087903,"201051344000582","219011344069620",29.06,29.00,0,336.64,427.71,220.0,210.4,0.981,369202.3,369202.3,31865,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087912,406570.00
04/19/2016 13:45,2,7.541,ACTIVE,218.03,366.70,59.970,1461087903,"201051344000955","219011344069620",29.06,28.80,0,335.14,421.40,221.9,212.3,1.030,380821.5,380821.5,31804,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087913,406571.00
04/19/2016 13:45,2,4.736,ACTIVE,214.64,444.24,59.965,1461087903,"274151322000094","219011344069620",39.62,38.40,0,402.46,470.69,188.2,179.7,0.738,522717.5,522717.5,21669,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087914,406572.00
04/19/2016 13:45,2,7.623,ACTIVE,220.52,369.10,59.975,1461087903,"201051344000579","219011344069620",29.46,27.00,0,337.84,427.71,227.3,217.5,1.061,381068.2,381068.2,7407,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087915,406573.00
04/19/2016 13:45,2,7.625,ACTIVE,217.58,366.40,59.970,1461087903,"201051344000890","219011344069620",28.65,26.80,0,333.33,422.30,221.1,211.5,0.994,377966.8,377966.8,31827,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087915,406574.00
04/19/2016 13:45,2,7.543,ACTIVE,218.71,367.00,59.959,1461087903,"201051344000438","219011344069620",29.14,28.30,0,336.34,426.81,222.7,213.0,1.034,380119.4,380119.4,31833,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087917,406575.00
04/19/2016 13:45,2,7.566,ACTIVE,218.26,366.40,59.970,1461087903,"201051344000417","219011344069620",28.47,27.80,0,335.44,422.60,218.1,208.6,1.052,373247.3,373247.3,31983,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087918,406576.00
04/19/2016 13:45,2,7.164,ACTIVE,214.41,367.90,59.970,1461087903,"274151322000083","219011344069620",28.39,42.00,0,332.43,402.16,205.8,196.8,0.818,645570.3,645570.3,20817,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087918,406577.00
04/19/2016 13:45,2,7.646,ACTIVE,215.54,386.53,59.981,1461087903,"274151322000076","219011344069620",28.73,41.30,0,335.74,406.37,222.1,212.4,0.871,686805.4,686805.4,20817,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087919,406578.00
04/19/2016 13:45,2,7.611,ACTIVE,218.71,367.90,59.975,1461087903,"201051344000868","219011344069620",28.77,28.50,0,334.54,425.31,221.5,211.9,0.999,366687.5,366687.5,27066,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087920,406579.00
04/19/2016 13:45,2,7.596,ACTIVE,214.41,359.18,59.970,1461087903,"274151322000095","219011344069620",28.73,40.60,0,332.73,405.47,221.0,211.4,0.831,679813.9,679813.9,20717,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087921,406580.00
04/19/2016 13:45,2,7.639,ACTIVE,220.29,371.51,59.981,1461087903,"201051344000988","219011344069620",28.71,28.00,0,336.64,426.81,221.9,212.3,1.008,364039.3,364039.3,27354,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087922,406581.00
04/19/2016 13:45,2,7.688,ACTIVE,219.16,367.30,59.981,1461087903,"201051344001025","219011344069620",28.59,30.00,0,334.54,426.81,222.5,212.8,0.990,377694.7,377694.7,31874,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087923,406582.00
04/19/2016 13:45,2,7.537,ACTIVE,220.29,370.30,59.965,1461087903,"201051344000458","219011344069620",29.30,31.50,0,337.84,427.11,223.5,213.8,1.052,374636.0,374636.0,27278,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087924,406583.00
04/19/2016 13:45,2,7.617,ACTIVE,220.74,370.60,59.975,1461087903,"201051344000853","219011344069620",28.73,28.30,0,339.04,426.21,221.4,211.8,1.034,373116.9,373116.9,26872,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087925,406584.00
04/19/2016 13:45,2,7.619,ACTIVE,217.80,368.20,59.959,1461087903,"201051344000685","219011344069620",28.86,26.50,0,334.54,422.90,222.6,212.9,1.052,379683.6,379683.6,31701,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087926,406585.00
04/19/2016 13:45,2,7.402,ACTIVE,219.16,368.80,60.002,1461087903,"201051344000917","219011344069620",29.16,30.00,0,335.14,425.91,218.6,209.1,1.025,376796.7,376796.7,31703,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087927,406586.00
04/19/2016 13:45,2,7.371,ACTIVE,217.80,367.60,59.996,1461087903,"201051344001145","219011344069620",29.54,26.00,0,333.93,421.70,220.5,210.9,1.012,381941.9,381941.9,31563,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087928,406587.00
04/19/2016 13:45,2,7.516,ACTIVE,219.61,369.10,59.991,1461087903,"201051344000651","219011344069620",28.80,31.80,0,337.84,426.81,219.0,209.4,0.990,373895.1,373895.1,31929,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087929,406588.00
04/19/2016 13:45,2,7.061,ACTIVE,214.41,354.37,59.986,1461087903,"274151322000088","219011344069620",26.80,38.20,0,334.54,399.76,191.5,182.9,0.725,625100.4,625100.4,20499,0,0,0,L,1151911521,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087930,406589.00
04/19/2016 13:45,2,4.748,ACTIVE,215.77,439.43,59.981,1461087903,"274151322000068","219011344069620",39.30,38.60,0,401.86,474.00,188.6,180.1,0.725,522394.1,522394.1,21877,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087930,406590.00
04/19/2016 13:45,2,7.469,ACTIVE,218.71,367.30,59.986,1461087903,"201051344001135","219011344069620",28.63,30.50,0,336.34,426.21,216.6,207.1,0.990,370260.9,370260.9,31882,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087931,406591.00
04/19/2016 13:45,2,7.580,ACTIVE,218.03,366.70,59.991,1461087903,"201051344000594","219011344069620",29.24,27.30,0,333.33,423.81,224.6,214.8,1.034,377864.0,377864.0,27314,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087932,406592.00
04/19/2016 13:45,2,7.463,ACTIVE,219.16,368.20,60.002,1461087903,"201051344001203","219011344069620",28.84,29.50,0,337.54,426.81,218.0,208.5,1.003,376859.0,376859.0,31883,0,0,0,L,1122011218,0,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087933,406593.00
04/19/2016 13:45,2,7.045,ACTIVE,214.87,362.79,59.996,1461087903,"274151322000054","219011344069620",26.92,40.40,0,333.93,400.96,191.9,183.3,0.729,638831.6,638831.6,20524,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087934,406594.00
04/19/2016 13:45,2,7.486,ACTIVE,218.93,368.80,59.996,1461087903,"201051344000867","219011344069620",28.71,31.50,0,336.04,425.01,217.6,208.1,0.990,366027.5,366027.5,27319,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087935,406595.00
04/19/2016 13:45,2,7.229,ACTIVE,219.16,367.90,60.018,1461087903,"201051344001093","219011344069620",29.24,27.00,0,336.34,425.91,213.9,204.6,0.955,375741.4,375741.4,31755,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087936,406596.00
04/19/2016 13:45,2,7.604,ACTIVE,219.61,369.10,59.996,1461087903,"201051344000900","219011344069620",28.37,29.80,0,337.24,427.11,218.4,208.9,0.977,381463.5,381463.5,26706,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087937,406597.00
04/19/2016 13:45,2,7.402,ACTIVE,219.61,370.00,59.996,1461087903,"201051344000648","219011344069620",28.88,29.80,0,338.14,428.01,216.4,207.0,0.986,373939.4,373939.4,27011,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087938,406598.00
04/19/2016 13:45,2,7.424,ACTIVE,220.06,373.91,59.996,1461087903,"201051344000569","219011344069620",28.55,28.80,0,337.54,427.71,214.4,205.0,0.977,382682.1,382682.1,26639,0,0,0,L,1122011218,0,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087939,406599.00
04/19/2016 13:45,2,7.320,ACTIVE,220.06,369.10,59.991,1461087903,"201051344000983","219011344069620",29.02,29.50,0,337.24,427.41,215.2,205.7,0.999,374274.5,374274.5,27111,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087940,406600.00
04/19/2016 13:45,2,7.363,ACTIVE,220.29,368.80,59.981,1461087903,"201051344001158","219011344069620",28.78,27.50,0,338.14,426.81,214.7,205.3,0.986,369027.9,369027.9,27371,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087941,406601.00
04/19/2016 13:45,2,7.295,ACTIVE,219.84,370.30,59.991,1461087903,"201051344000576","219011344069620",28.63,30.30,0,337.84,427.41,211.6,202.3,0.937,375849.7,375849.7,26785,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087942,406602.00
04/19/2016 13:45,2,6.811,ACTIVE,214.64,356.18,59.986,1461087903,"274151322000087","219011344069620",27.02,46.40,0,334.84,398.86,186.2,177.8,0.707,612981.6,612981.6,20599,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461087943,406603.00
04/19/2016 14:00,2,5.957,ACTIVE,218.93,364.29,59.965,1461088803,"201051344000645","219011344069620",29.02,33.00,0,339.04,427.71,175.1,167.1,0.791,375478.0,375478.0,26928,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088805,406604.00
04/19/2016 14:00,2,5.576,ACTIVE,214.64,367.00,59.959,1461088803,"274151322000085","219011344069620",27.04,39.50,0,335.14,404.87,152.5,145.3,0.583,641581.8,641581.8,20537,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088805,406605.00
04/19/2016 14:00,2,5.971,ACTIVE,218.03,364.59,59.938,1461088803,"201051344000633","219011344069620",29.26,29.30,0,337.84,429.52,177.0,168.9,0.840,366349.9,366349.9,27387,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088806,406606.00
04/19/2016 14:00,2,5.918,ACTIVE,219.16,364.89,59.954,1461088803,"201051344000469","219011344069620",29.26,26.80,0,337.84,427.41,175.3,167.3,0.826,367614.3,367614.3,27333,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088807,406607.00
04/19/2016 14:00,2,5.898,ACTIVE,217.35,362.19,59.944,1461088803,"201051344000646","219011344069620",29.36,27.30,0,332.73,429.22,175.4,167.3,0.804,371890.6,371890.6,31891,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088808,406608.00
04/19/2016 14:00,2,5.621,ACTIVE,214.64,354.67,59.949,1461088803,"274151322000052","219011344069620",29.14,38.80,0,332.43,407.57,165.8,158.1,0.650,651404.2,651404.2,20760,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088809,406609.00
04/19/2016 14:00,2,6.033,ACTIVE,218.48,363.99,59.959,1461088803,"201051344000585","219011344069620",28.94,29.50,0,336.94,427.41,176.9,168.8,0.813,377809.2,377809.2,31895,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088810,406610.00
04/19/2016 14:00,2,5.795,ACTIVE,217.13,361.59,59.965,1461088803,"201051344001230","219011344069620",29.50,25.50,0,331.23,427.11,173.2,165.2,0.791,375703.8,375703.8,31688,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088811,406611.00
04/19/2016 14:00,2,5.873,ACTIVE,218.26,363.09,59.928,1461088803,"201051344000582","219011344069620",29.12,29.80,0,336.04,430.12,173.3,165.3,0.782,369251.6,369251.6,31866,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088812,406612.00
04/19/2016 14:00,2,5.883,ACTIVE,217.13,363.39,59.954,1461088803,"201051344000955","219011344069620",29.60,29.80,0,333.03,427.11,176.3,168.3,0.826,380871.3,380871.3,31805,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088813,406613.00
04/19/2016 14:00,2,3.697,ACTIVE,214.87,431.62,59.949,1461088803,"274151322000094","219011344069620",40.10,38.40,0,395.55,474.30,149.1,142.0,0.583,522761.2,522761.2,21670,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088814,406614.00
04/19/2016 14:00,2,6.008,ACTIVE,219.16,364.59,59.965,1461088803,"201051344000579","219011344069620",29.70,27.30,0,335.44,429.52,180.7,172.5,0.853,381118.8,381118.8,7408,0,0,0,L,1122011218,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088815,406615.00
04/19/2016 14:00,2,5.902,ACTIVE,217.13,360.99,59.954,1461088803,"201051344000890","219011344069620",29.42,27.30,0,333.33,427.71,175.8,167.8,0.795,378016.3,378016.3,31828,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088815,406616.00
04/19/2016 14:00,2,5.910,ACTIVE,217.80,362.79,59.965,1461088803,"201051344000438","219011344069620",29.68,29.00,0,336.34,428.61,177.6,169.5,0.831,380169.3,380169.3,31834,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088816,406617.00
04/19/2016 14:00,2,5.951,ACTIVE,217.35,360.69,59.981,1461088803,"201051344000417","219011344069620",28.77,28.50,0,334.84,428.01,173.3,165.4,0.822,373296.4,373296.4,31984,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088817,406618.00
04/19/2016 14:00,2,5.611,ACTIVE,214.19,354.37,59.944,1461088803,"274151322000083","219011344069620",29.04,41.30,0,332.43,407.87,164.9,157.3,0.654,645617.4,645617.4,20818,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088818,406619.00
04/19/2016 14:00,2,5.895,ACTIVE,215.32,369.70,59.954,1461088803,"274151322000076","219011344069620",29.58,40.00,0,333.33,406.07,176.5,168.4,0.703,686855.1,686855.1,20818,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088819,406620.00
04/19/2016 14:00,2,6.008,ACTIVE,217.80,362.19,59.959,1461088803,"201051344000868","219011344069620",28.59,28.80,0,336.04,428.61,174.1,166.1,0.800,366736.8,366736.8,27067,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088820,406621.00
04/19/2016 14:00,2,5.902,ACTIVE,214.19,353.47,59.944,1461088803,"274151322000095","219011344069620",29.26,40.60,0,333.03,407.57,174.8,166.8,0.667,679863.3,679863.3,20718,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088821,406622.00
04/19/2016 14:00,2,5.973,ACTIVE,218.93,365.80,59.959,1461088803,"201051344000988","219011344069620",28.86,28.80,0,336.94,427.71,174.5,166.5,0.813,364088.8,364088.8,27355,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088822,406623.00
04/19/2016 14:00,2,5.955,ACTIVE,218.03,363.09,59.954,1461088803,"201051344001025","219011344069620",29.14,30.50,0,336.64,428.31,175.8,167.7,0.791,377744.3,377744.3,31875,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088823,406624.00
04/19/2016 14:00,2,5.838,ACTIVE,218.93,363.39,59.959,1461088803,"201051344000458","219011344069620",29.68,31.50,0,337.54,427.71,175.4,167.4,0.831,374685.9,374685.9,27279,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088824,406625.00
04/19/2016 14:00,2,5.953,ACTIVE,219.39,366.10,59.922,1461088803,"201051344000853","219011344069620",28.88,28.30,0,338.74,430.42,174.2,166.2,0.813,373166.4,373166.4,26873,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088825,406626.00
04/19/2016 14:00,2,5.861,ACTIVE,216.90,364.29,59.944,1461088803,"201051344000685","219011344069620",29.56,26.50,0,333.63,425.91,175.5,167.5,0.857,379733.4,379733.4,31702,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088825,406627.00
04/19/2016 14:00,2,5.812,ACTIVE,218.03,361.89,59.949,1461088803,"201051344000917","219011344069620",29.28,30.80,0,336.34,427.71,172.3,164.4,0.818,376845.9,376845.9,31704,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088826,406628.00
04/19/2016 14:00,2,5.791,ACTIVE,217.13,362.19,59.959,1461088803,"201051344001145","219011344069620",29.68,26.30,0,335.14,427.71,174.1,166.1,0.822,381991.4,381991.4,31564,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088827,406629.00
04/19/2016 14:00,2,5.869,ACTIVE,218.26,363.99,59.970,1461088803,"201051344000651","219011344069620",29.30,32.60,0,337.84,428.01,174.1,166.1,0.795,373944.6,373944.6,31930,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088828,406630.00
04/19/2016 14:00,2,5.535,ACTIVE,214.41,369.10,59.981,1461088803,"274151322000088","219011344069620",27.25,38.40,0,334.84,405.77,152.8,145.5,0.575,625144.5,625144.5,20500,0,0,0,L,1151911521,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088829,406631.00
04/19/2016 14:00,2,3.744,ACTIVE,215.32,429.52,59.949,1461088803,"274151322000068","219011344069620",39.50,39.30,0,396.15,476.71,149.5,142.4,0.570,522437.6,522437.6,21878,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088830,406632.00
04/19/2016 14:00,2,5.826,ACTIVE,217.80,362.79,59.991,1461088803,"201051344001135","219011344069620",29.44,30.50,0,336.04,428.31,173.6,165.6,0.795,370310.1,370310.1,31883,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088831,406633.00
04/19/2016 14:00,2,5.957,ACTIVE,217.13,363.99,59.938,1461088803,"201051344000594","219011344069620",29.82,27.50,0,332.73,428.01,179.9,171.7,0.813,377914.5,377914.5,27315,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088832,406634.00
04/19/2016 14:00,2,5.855,ACTIVE,218.03,362.49,59.970,1461088803,"201051344001203","219011344069620",29.44,30.30,0,337.84,429.22,174.6,166.6,0.813,376908.3,376908.3,31884,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088833,406635.00
04/19/2016 14:00,2,5.557,ACTIVE,214.64,362.49,59.965,1461088803,"274151322000054","219011344069620",27.47,40.40,0,334.54,406.67,154.7,147.3,0.592,638876.0,638876.0,20525,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088834,406636.00
04/19/2016 14:00,2,5.902,ACTIVE,217.80,359.78,59.959,1461088803,"201051344000867","219011344069620",29.04,31.30,0,335.74,428.61,173.6,165.6,0.795,366076.8,366076.8,27320,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088835,406637.00
04/19/2016 14:00,2,5.695,ACTIVE,218.03,362.79,60.002,1461088803,"201051344001093","219011344069620",29.44,27.80,0,336.64,428.01,169.7,161.9,0.773,375790.0,375790.0,31756,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088836,406638.00
04/19/2016 14:00,2,5.873,ACTIVE,218.48,363.99,59.949,1461088803,"201051344000900","219011344069620",29.08,30.50,0,337.24,429.52,173.0,165.1,0.795,381513.0,381513.0,26707,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088836,406639.00
04/19/2016 14:00,2,5.748,ACTIVE,218.48,363.39,59.970,1461088803,"201051344000648","219011344069620",29.42,29.80,0,338.14,430.12,171.2,163.3,0.787,373988.6,373988.6,27012,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088838,406640.00
04/19/2016 14:00,2,5.822,ACTIVE,218.71,363.69,59.959,1461088803,"201051344000569","219011344069620",28.84,29.50,0,337.54,429.52,170.2,162.3,0.791,382731.1,382731.1,26640,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088839,406641.00
04/19/2016 14:00,2,5.766,ACTIVE,218.93,363.39,59.965,1461088803,"201051344000983","219011344069620",29.32,30.00,0,337.24,428.31,171.2,163.3,0.804,374323.9,374323.9,27112,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088839,406642.00
04/19/2016 14:00,2,5.709,ACTIVE,218.93,363.39,59.975,1461088803,"201051344001158","219011344069620",29.52,28.00,0,337.24,427.11,170.7,162.8,0.795,369077.2,369077.2,27372,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088840,406643.00
04/19/2016 14:00,2,5.758,ACTIVE,218.93,363.69,60.002,1461088803,"201051344000576","219011344069620",28.84,30.00,0,338.14,428.31,168.1,160.4,0.782,375898.6,375898.6,26786,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088841,406644.00
04/19/2016 14:00,2,5.383,ACTIVE,214.64,366.70,59.970,1461088803,"274151322000087","219011344069620",27.29,45.80,0,332.73,406.67,148.9,141.8,0.570,613025.3,613025.3,20600,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461088842,406645.00
04/19/2016 14:15,2,5.736,ACTIVE,218.48,362.49,59.959,1461089703,"201051344000645","219011344069620",29.64,30.50,0,338.44,400.96,172.1,164.2,0.778,375511.5,375511.5,26929,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089704,406646.00
04/19/2016 14:15,2,5.273,ACTIVE,214.41,360.38,59.959,1461089703,"274151322000085","219011344069620",28.17,36.30,0,337.84,382.63,150.4,143.3,0.579,641611.2,641611.2,20538,0,0,0,L,1151911521,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089705,406647.00
04/19/2016 14:15,2,5.738,ACTIVE,217.80,363.39,59.970,1461089703,"201051344000633","219011344069620",29.96,26.80,0,337.54,401.56,174.1,166.1,0.831,366383.7,366383.7,27388,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089706,406648.00
04/19/2016 14:15,2,5.740,ACTIVE,218.93,364.89,59.954,1461089703,"201051344000469","219011344069620",29.92,23.80,0,337.84,405.77,173.9,166.0,0.809,367647.9,367647.9,27334,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089707,406649.00
04/19/2016 14:15,2,5.682,ACTIVE,217.13,364.29,59.965,1461089703,"201051344000646","219011344069620",30.14,25.30,0,337.24,401.56,173.4,165.5,0.818,371924.1,371924.1,31892,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089708,406650.00
04/19/2016 14:15,2,5.486,ACTIVE,214.19,352.87,59.965,1461089703,"274151322000052","219011344069620",29.36,35.80,0,337.24,385.93,163.0,155.4,0.650,651435.9,651435.9,20761,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089709,406651.00
04/19/2016 14:15,2,5.818,ACTIVE,218.48,365.19,59.975,1461089703,"201051344000585","219011344069620",29.96,26.80,0,337.84,401.26,176.5,168.4,0.818,377843.2,377843.2,31896,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089710,406652.00
04/19/2016 14:15,2,5.582,ACTIVE,216.90,362.49,59.959,1461089703,"201051344001230","219011344069620",30.43,23.50,0,337.54,401.26,172.1,164.2,0.769,375736.8,375736.8,31689,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089711,406653.00
04/19/2016 14:15,2,5.676,ACTIVE,218.26,363.09,59.975,1461089703,"201051344000582","219011344069620",30.08,27.50,0,336.94,401.56,172.8,164.9,0.782,369284.7,369284.7,31867,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089711,406654.00
04/19/2016 14:15,2,5.689,ACTIVE,217.13,360.69,59.954,1461089703,"201051344000955","219011344069620",30.36,27.30,0,337.54,401.86,174.9,166.9,0.800,380905.1,380905.1,31806,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089712,406655.00
04/19/2016 14:15,2,3.604,ACTIVE,213.96,438.83,59.949,1461089703,"274151322000094","219011344069620",40.61,36.00,0,403.37,458.67,148.8,141.7,0.579,522789.7,522789.7,21671,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089713,406656.00
04/19/2016 14:15,2,5.736,ACTIVE,218.93,364.29,59.965,1461089703,"201051344000579","219011344069620",30.69,24.30,0,338.74,406.67,178.3,170.2,0.840,381153.3,381153.3,7409,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089714,406657.00
04/19/2016 14:15,2,5.648,ACTIVE,217.13,362.79,60.002,1461089703,"201051344000890","219011344069620",30.49,25.00,0,337.24,400.96,174.6,166.6,0.809,378049.9,378049.9,31829,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089715,406658.00
04/19/2016 14:15,2,5.674,ACTIVE,217.80,363.69,59.954,1461089703,"201051344000438","219011344069620",30.65,27.00,0,336.04,401.56,176.1,168.1,0.822,380203.1,380203.1,31835,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089716,406659.00
04/19/2016 14:15,2,5.754,ACTIVE,217.35,362.79,59.965,1461089703,"201051344000417","219011344069620",29.86,26.00,0,337.54,400.36,173.9,166.0,0.822,373329.5,373329.5,31985,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089717,406660.00
04/19/2016 14:15,2,5.508,ACTIVE,213.96,348.66,59.986,1461089703,"274151322000083","219011344069620",29.54,37.80,0,336.94,383.23,164.8,157.1,0.645,645648.9,645648.9,20819,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089718,406661.00
04/19/2016 14:15,2,5.850,ACTIVE,214.64,354.67,59.991,1461089703,"274151322000076","219011344069620",30.12,36.80,0,339.04,389.24,178.2,170.1,0.712,686888.9,686888.9,20819,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089719,406662.00
04/19/2016 14:15,2,5.941,ACTIVE,217.58,360.08,59.954,1461089703,"201051344000868","219011344069620",29.86,26.50,0,337.24,401.26,179.7,171.5,0.822,366770.4,366770.4,27068,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089720,406663.00
04/19/2016 14:15,2,5.861,ACTIVE,214.19,350.77,59.959,1461089703,"274151322000095","219011344069620",30.14,37.80,0,334.24,385.03,178.9,170.8,0.676,679896.8,679896.8,20719,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089721,406664.00
04/19/2016 14:15,2,6.018,ACTIVE,219.16,364.29,59.970,1461089703,"201051344000988","219011344069620",29.76,25.50,0,338.14,405.77,181.2,173.0,0.835,364122.5,364122.5,27356,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089722,406665.00
04/19/2016 14:15,2,6.035,ACTIVE,218.26,362.79,59.986,1461089703,"201051344001025","219011344069620",29.74,27.30,0,337.54,401.26,181.6,173.4,0.800,377778.2,377778.2,31876,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089723,406666.00
04/19/2016 14:15,2,5.943,ACTIVE,219.16,364.89,59.959,1461089703,"201051344000458","219011344069620",30.20,29.30,0,338.74,402.77,181.6,173.3,0.857,374719.7,374719.7,27280,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089724,406667.00
04/19/2016 14:15,2,6.035,ACTIVE,219.61,366.40,59.975,1461089703,"201051344000853","219011344069620",29.60,26.30,0,339.65,406.37,181.0,172.7,0.844,373200.2,373200.2,26874,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089724,406668.00
04/19/2016 14:15,2,5.871,ACTIVE,217.35,363.39,59.986,1461089703,"201051344000685","219011344069620",30.40,24.30,0,337.24,401.56,180.6,172.4,0.866,379767.2,379767.2,31703,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089725,406669.00
04/19/2016 14:15,2,5.789,ACTIVE,218.48,364.29,59.996,1461089703,"201051344000917","219011344069620",30.38,28.00,0,336.64,401.56,178.0,169.9,0.835,376879.1,376879.1,31705,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089726,406670.00
04/19/2016 14:15,2,5.803,ACTIVE,217.35,363.39,59.970,1461089703,"201051344001145","219011344069620",30.55,24.00,0,337.54,401.86,179.6,171.4,0.831,382024.9,382024.9,31565,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089727,406671.00
04/19/2016 14:15,2,5.936,ACTIVE,218.48,365.19,59.986,1461089703,"201051344000651","219011344069620",30.06,30.00,0,337.84,402.46,180.7,172.5,0.818,373978.2,373978.2,31931,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089728,406672.00
04/19/2016 14:15,2,5.559,ACTIVE,214.19,351.07,59.949,1461089703,"274151322000088","219011344069620",28.41,35.80,0,337.54,382.03,159.9,152.4,0.605,625174.1,625174.1,20501,0,0,0,L,1151911521,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089729,406673.00
04/19/2016 14:15,2,3.820,ACTIVE,215.09,438.23,59.981,1461089703,"274151322000068","219011344069620",39.86,37.30,0,402.77,464.08,154.4,147.1,0.588,522466.4,522466.4,21879,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089730,406674.00
04/19/2016 14:15,2,5.945,ACTIVE,218.26,363.39,59.975,1461089703,"201051344001135","219011344069620",30.08,28.30,0,337.54,401.26,181.0,172.8,0.840,370343.6,370343.6,31884,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089731,406675.00
04/19/2016 14:15,2,5.992,ACTIVE,217.13,363.09,59.981,1461089703,"201051344000594","219011344069620",30.73,25.50,0,337.24,404.87,186.5,178.1,0.849,377949.0,377949.0,27316,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089732,406676.00
04/19/2016 14:15,2,6.002,ACTIVE,218.26,365.19,59.981,1461089703,"201051344001203","219011344069620",30.00,27.80,0,336.34,403.07,182.4,174.1,0.853,376941.9,376941.9,31885,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089733,406677.00
04/19/2016 14:15,2,5.717,ACTIVE,214.41,354.67,59.975,1461089703,"274151322000054","219011344069620",28.19,37.80,0,336.94,382.93,163.2,155.5,0.619,638906.0,638906.0,20526,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089734,406678.00
04/19/2016 14:15,2,6.023,ACTIVE,218.03,363.39,59.981,1461089703,"201051344000867","219011344069620",30.08,29.00,0,337.54,401.86,183.5,175.2,0.840,366110.5,366110.5,27321,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089735,406679.00
04/19/2016 14:15,2,5.877,ACTIVE,218.26,363.09,59.981,1461089703,"201051344001093","219011344069620",30.20,26.00,0,336.94,401.86,179.7,171.5,0.809,375822.9,375822.9,31757,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089736,406680.00
04/19/2016 14:15,2,6.111,ACTIVE,218.48,366.10,59.981,1461089703,"201051344000900","219011344069620",29.92,28.00,0,337.54,403.97,185.2,176.8,0.853,381546.9,381546.9,26708,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089736,406681.00
04/19/2016 14:15,2,6.062,ACTIVE,218.71,363.39,59.965,1461089703,"201051344000648","219011344069620",29.88,27.50,0,337.84,403.67,183.4,175.1,0.844,374022.2,374022.2,27013,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089737,406682.00
04/19/2016 14:15,2,6.088,ACTIVE,218.93,366.10,59.986,1461089703,"201051344000569","219011344069620",29.96,26.30,0,338.44,403.37,184.7,176.4,0.862,382764.7,382764.7,26641,0,0,0,L,1122011218,0,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089738,406683.00
04/19/2016 14:15,2,6.080,ACTIVE,219.16,365.19,59.981,1461089703,"201051344000983","219011344069620",30.20,27.50,0,337.84,403.97,185.8,177.4,0.871,374357.7,374357.7,27113,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089739,406684.00
04/19/2016 14:15,2,6.141,ACTIVE,219.16,365.19,59.981,1461089703,"201051344001158","219011344069620",29.90,25.00,0,338.74,404.27,186.0,177.6,0.871,369110.9,369110.9,27373,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089740,406685.00
04/19/2016 14:15,2,6.152,ACTIVE,219.16,367.00,59.981,1461089703,"201051344000576","219011344069620",29.74,27.80,0,337.84,408.18,185.3,176.9,0.853,375932.0,375932.0,26787,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089741,406686.00
04/19/2016 14:15,2,5.738,ACTIVE,214.41,370.90,59.975,1461089703,"274151322000087","219011344069620",28.25,42.30,0,337.54,382.03,164.2,156.6,0.623,613054.8,613054.8,20601,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461089742,406687.00
04/19/2016 14:30,2,8.453,ACTIVE,221.64,372.11,59.965,1461090603,"201051344000645","219011344069620",29.76,33.50,0,338.14,427.71,254.2,243.4,1.136,375569.0,375569.0,26930,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090604,406688.00
04/19/2016 14:30,2,8.506,ACTIVE,215.77,371.81,59.959,1461090603,"274151322000085","219011344069620",26.02,40.80,0,335.14,403.07,224.0,214.3,0.866,641661.5,641661.5,20539,0,0,0,L,1151911521,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090605,406689.00
04/19/2016 14:30,2,8.236,ACTIVE,220.29,372.71,59.938,1461090603,"201051344000633","219011344069620",30.53,29.30,0,337.24,428.91,254.6,243.8,1.198,366441.3,366441.3,27389,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090606,406690.00
04/19/2016 14:30,2,8.357,ACTIVE,222.10,376.01,59.959,1461090603,"201051344000469","219011344069620",30.06,26.50,0,338.44,428.01,254.2,243.4,1.176,367705.4,367705.4,27335,0,0,0,L,1122011218,0,125.40,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090607,406691.00
04/19/2016 14:30,2,8.264,ACTIVE,219.39,371.51,59.954,1461090603,"201051344000646","219011344069620",30.40,28.30,0,334.54,429.52,254.7,243.9,1.162,371981.5,371981.5,31893,0,0,0,L,1122011218,0,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090608,406692.00
04/19/2016 14:30,2,8.805,ACTIVE,215.77,382.63,59.991,1461090603,"274151322000052","219011344069620",28.03,41.30,0,333.63,407.27,249.7,239.1,0.963,651490.7,651490.7,20762,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090609,406693.00
04/19/2016 14:30,2,8.338,ACTIVE,220.52,374.21,59.949,1461090603,"201051344000585","219011344069620",30.22,29.50,0,338.14,427.11,254.7,243.9,1.153,377900.9,377900.9,31897,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090610,406694.00
04/19/2016 14:30,2,8.260,ACTIVE,218.71,370.90,59.970,1461090603,"201051344001230","219011344069620",30.45,26.30,0,332.73,428.01,254.5,243.7,1.162,375794.0,375794.0,31690,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090611,406695.00
04/19/2016 14:30,2,8.326,ACTIVE,220.29,373.91,59.970,1461090603,"201051344000582","219011344069620",30.16,31.30,0,337.84,429.82,254.0,243.3,1.109,369342.0,369342.0,31868,0,0,0,L,1122011218,0,125.85,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090612,406696.00
