ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 14:30,2,8.197,ACTIVE,219.16,369.70,59.928,1461090603,"201051344000955","219011344069620",30.67,30.80,0,336.04,428.01,254.1,243.4,1.189,380962.7,380962.7,31807,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090613,406697.00
04/19/2016 14:30,2,5.867,ACTIVE,215.54,419.60,59.949,1461090603,"274151322000094","219011344069620",38.80,40.20,0,398.26,476.41,231.4,221.4,0.906,522840.2,522840.2,21672,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090614,406698.00
04/19/2016 14:30,2,8.045,ACTIVE,222.10,373.31,59.954,1461090603,"201051344000579","219011344069620",31.31,27.50,0,338.44,431.02,254.8,244.0,1.171,381211.4,381211.4,7410,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090615,406699.00
04/19/2016 14:30,2,8.340,ACTIVE,218.93,370.60,59.965,1461090603,"201051344000890","219011344069620",30.12,28.50,0,334.84,428.31,254.2,243.5,1.136,378107.4,378107.4,31830,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090616,406700.00
04/19/2016 14:30,2,8.184,ACTIVE,219.61,371.21,59.965,1461090603,"201051344000438","219011344069620",30.71,29.80,0,336.64,429.22,254.1,243.3,1.176,380260.9,380260.9,31836,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090616,406701.00
04/19/2016 14:30,2,8.504,ACTIVE,219.16,369.10,59.944,1461090603,"201051344000417","219011344069620",29.58,29.50,0,335.14,428.61,254.3,243.5,1.198,373386.7,373386.7,31986,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090617,406702.00
04/19/2016 14:30,2,8.787,ACTIVE,215.09,363.09,59.954,1461090603,"274151322000083","219011344069620",27.65,43.40,0,335.14,407.27,245.8,235.4,0.972,645703.5,645703.5,20820,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090618,406703.00
04/19/2016 14:30,2,8.385,ACTIVE,216.22,383.83,59.928,1461090603,"274151322000076","219011344069620",30.00,43.40,0,333.93,406.97,255.0,244.2,1.034,686946.6,686946.6,20820,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090619,406704.00
04/19/2016 14:30,2,8.430,ACTIVE,220.29,371.21,59.949,1461090603,"201051344000868","219011344069620",29.82,29.30,0,336.94,428.91,254.3,243.5,1.162,366828.1,366828.1,27069,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090620,406705.00
04/19/2016 14:30,2,8.432,ACTIVE,215.32,364.59,59.970,1461090603,"274151322000095","219011344069620",29.94,43.20,0,334.24,408.48,255.7,244.9,0.950,679954.4,679954.4,20720,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090621,406706.00
04/19/2016 14:30,2,8.396,ACTIVE,222.10,375.11,59.959,1461090603,"201051344000988","219011344069620",29.90,28.30,0,337.84,431.92,254.2,243.4,1.145,364180.4,364180.4,27357,0,0,0,L,1122011218,0,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090622,406707.00
04/19/2016 14:30,2,8.352,ACTIVE,220.52,372.11,59.959,1461090603,"201051344001025","219011344069620",30.10,30.80,0,337.54,428.31,254.4,243.6,1.118,377836.2,377836.2,31877,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090623,406708.00
04/19/2016 14:30,2,8.205,ACTIVE,222.10,374.21,59.986,1461090603,"201051344000458","219011344069620",30.59,31.80,0,338.74,428.31,254.0,243.2,1.189,374777.7,374777.7,27281,0,0,0,L,1122011218,0,126.07,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090624,406709.00
04/19/2016 14:30,2,8.342,ACTIVE,222.32,375.41,59.970,1461090603,"201051344000853","219011344069620",30.06,29.30,0,340.25,432.52,253.7,243.0,1.180,373258.1,373258.1,26875,0,0,0,L,1122011218,0,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090625,406710.00
04/19/2016 14:30,2,8.119,ACTIVE,218.71,368.20,59.970,1461090603,"201051344000685","219011344069620",30.93,28.30,0,336.04,428.31,254.1,243.3,1.202,379825.2,379825.2,31704,0,0,0,L,1122011218,0,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090626,406711.00
04/19/2016 14:30,2,8.221,ACTIVE,220.52,372.71,59.959,1461090603,"201051344000917","219011344069620",30.47,31.50,0,337.54,428.61,253.6,242.8,1.180,376936.8,376936.8,31706,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090627,406712.00
04/19/2016 14:30,2,8.113,ACTIVE,218.93,369.10,59.965,1461090603,"201051344001145","219011344069620",30.99,27.00,0,336.04,428.31,254.4,243.6,1.180,382082.8,382082.8,31566,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090628,406713.00
04/19/2016 14:30,2,8.361,ACTIVE,220.97,373.91,59.965,1461090603,"201051344000651","219011344069620",30.12,32.60,0,338.74,428.31,254.6,243.8,1.158,374036.2,374036.2,31932,0,0,0,L,1122011218,0,126.53,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090628,406714.00
04/19/2016 14:30,2,8.738,ACTIVE,215.09,370.60,59.959,1461090603,"274151322000088","219011344069620",26.08,40.40,0,335.44,403.67,230.6,220.6,0.857,625225.8,625225.8,20502,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090629,406715.00
04/19/2016 14:30,2,5.951,ACTIVE,216.45,432.52,59.970,1461090603,"274151322000068","219011344069620",38.47,41.30,0,397.05,475.50,231.6,221.6,0.884,522517.4,522517.4,21880,0,0,0,L,1151911521,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090630,406716.00
04/19/2016 14:30,2,8.338,ACTIVE,220.29,370.00,59.933,1461090603,"201051344001135","219011344069620",30.14,32.00,0,336.94,429.52,254.1,243.3,1.158,370401.4,370401.4,31885,0,0,0,L,1122011218,0,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090631,406717.00
04/19/2016 14:30,2,7.959,ACTIVE,219.39,372.11,59.965,1461090603,"201051344000594","219011344069620",31.53,27.80,0,334.24,428.91,253.9,243.1,1.162,378007.6,378007.6,27317,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090632,406718.00
04/19/2016 14:30,2,8.322,ACTIVE,220.29,368.80,59.965,1461090603,"201051344001203","219011344069620",30.24,31.00,0,338.44,428.61,254.5,243.7,1.153,376999.9,376999.9,31886,0,0,0,L,1122011218,0,126.30,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090633,406719.00
04/19/2016 14:30,2,8.760,ACTIVE,215.54,359.48,59.954,1461090603,"274151322000054","219011344069620",26.30,42.00,0,335.14,405.17,233.2,223.1,0.875,638958.1,638958.1,20527,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090634,406720.00
04/19/2016 14:30,2,8.340,ACTIVE,220.52,369.40,59.975,1461090603,"201051344000867","219011344069620",30.14,31.50,0,336.94,428.61,254.4,243.6,1.153,366168.5,366168.5,27322,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090635,406721.00
04/19/2016 14:30,2,8.373,ACTIVE,220.52,369.70,60.007,1461090603,"201051344001093","219011344069620",30.06,28.50,0,336.94,428.61,254.8,244.0,1.123,375880.5,375880.5,31758,0,0,0,L,1122011218,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090636,406722.00
04/19/2016 14:30,2,8.328,ACTIVE,221.19,373.61,59.991,1461090603,"201051344000900","219011344069620",30.20,31.00,0,337.54,428.01,254.6,243.8,1.136,381605.1,381605.1,26709,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090637,406723.00
04/19/2016 14:30,2,8.174,ACTIVE,221.19,373.91,59.954,1461090603,"201051344000648","219011344069620",30.47,30.50,0,338.14,429.52,252.2,241.5,1.184,374080.2,374080.2,27014,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090638,406724.00
04/19/2016 14:30,2,8.451,ACTIVE,221.87,373.31,59.965,1461090603,"201051344000569","219011344069620",29.72,29.80,0,337.54,429.82,253.8,243.1,1.171,382822.7,382822.7,26642,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090639,406725.00
04/19/2016 14:30,2,8.381,ACTIVE,221.87,376.01,59.965,1461090603,"201051344000983","219011344069620",29.96,30.80,0,338.14,429.22,254.1,243.3,1.158,374415.9,374415.9,27114,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090640,406726.00
04/19/2016 14:30,2,8.344,ACTIVE,222.32,374.81,59.970,1461090603,"201051344001158","219011344069620",30.14,28.80,0,338.14,432.22,254.5,243.7,1.176,369169.1,369169.1,27374,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090641,406727.00
04/19/2016 14:30,2,8.521,ACTIVE,221.64,375.41,59.938,1461090603,"201051344000576","219011344069620",29.50,31.80,0,338.74,430.42,254.2,243.5,1.158,375989.9,375989.9,26788,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090641,406728.00
04/19/2016 14:30,2,8.537,ACTIVE,215.32,357.08,59.959,1461090603,"274151322000087","219011344069620",26.40,47.30,0,332.13,404.87,228.2,218.3,0.862,613106.6,613106.6,20602,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461090642,406729.00
04/19/2016 14:45,2,5.045,ACTIVE,218.03,359.18,59.954,1461091503,"201051344000645","219011344069620",28.77,34.30,0,339.04,427.11,147.1,140.0,0.667,375618.8,375618.8,26931,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091504,406730.00
04/19/2016 14:45,2,4.678,ACTIVE,214.64,348.96,59.996,1461091503,"274151322000085","219011344069620",27.06,40.40,0,335.14,403.67,128.2,121.8,0.491,641704.8,641704.8,20540,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091505,406731.00
04/19/2016 14:45,2,4.924,ACTIVE,217.35,359.78,60.002,1461091503,"201051344000633","219011344069620",29.72,30.80,0,337.84,428.31,148.3,141.2,0.707,366491.6,366491.6,27390,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091506,406732.00
04/19/2016 14:45,2,4.936,ACTIVE,218.26,361.29,59.965,1461091503,"201051344000469","219011344069620",29.32,27.00,0,338.14,431.32,146.6,139.6,0.694,367755.2,367755.2,27336,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091507,406733.00
04/19/2016 14:45,2,4.959,ACTIVE,216.45,358.58,59.922,1461091503,"201051344000646","219011344069620",29.30,27.80,0,335.44,429.22,147.0,140.0,0.694,372031.5,372031.5,31894,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091508,406734.00
04/19/2016 14:45,2,4.695,ACTIVE,214.19,364.89,59.975,1461091503,"274151322000052","219011344069620",29.24,40.20,0,333.63,407.27,139.0,132.2,0.548,651538.5,651538.5,20763,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091509,406735.00
04/19/2016 14:45,2,4.975,ACTIVE,217.58,360.08,59.938,1461091503,"201051344000585","219011344069620",29.38,30.50,0,337.84,427.41,148.0,140.9,0.698,377951.2,377951.2,31898,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091510,406736.00
04/19/2016 14:45,2,4.785,ACTIVE,216.22,357.98,59.970,1461091503,"201051344001230","219011344069620",29.62,26.50,0,333.03,427.41,143.6,136.7,0.663,375843.7,375843.7,31691,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091511,406737.00
04/19/2016 14:45,2,4.826,ACTIVE,217.58,360.08,59.965,1461091503,"201051344000582","219011344069620",29.36,31.50,0,337.24,429.82,143.5,136.6,0.654,369391.6,369391.6,31869,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091512,406738.00
04/19/2016 14:45,2,4.859,ACTIVE,216.45,358.88,59.970,1461091503,"201051344000955","219011344069620",29.84,30.00,0,334.84,428.01,146.9,139.8,0.689,381012.8,381012.8,31808,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091513,406739.00
04/19/2016 14:45,2,4.957,ACTIVE,218.03,360.99,59.949,1461091503,"201051344000579","219011344069620",29.94,27.80,0,339.04,432.52,150.3,143.2,0.716,381262.2,381262.2,7411,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091514,406740.00
04/19/2016 14:45,2,4.879,ACTIVE,216.22,359.18,59.981,1461091503,"201051344000890","219011344069620",29.48,28.80,0,335.74,429.22,145.7,138.7,0.672,378157.1,378157.1,31831,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091515,406741.00
04/19/2016 14:45,2,4.898,ACTIVE,216.90,358.58,59.965,1461091503,"201051344000438","219011344069620",29.84,30.00,0,337.54,429.52,148.0,140.9,0.698,380311.0,380311.0,31837,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091516,406742.00
04/19/2016 14:45,2,4.885,ACTIVE,216.67,358.28,59.981,1461091503,"201051344000417","219011344069620",29.28,28.80,0,336.64,428.91,144.8,137.9,0.676,373435.9,373435.9,31987,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091517,406743.00
04/19/2016 14:45,2,4.717,ACTIVE,214.19,356.78,59.954,1461091503,"274151322000083","219011344069620",28.98,41.80,0,335.14,407.57,138.5,131.7,0.552,645750.9,645750.9,20821,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091518,406744.00
04/19/2016 14:45,2,4.934,ACTIVE,214.87,362.79,59.965,1461091503,"274151322000076","219011344069620",29.64,40.20,0,334.24,406.07,148.1,141.0,0.592,686996.3,686996.3,20821,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091519,406745.00
04/19/2016 14:45,2,4.963,ACTIVE,217.35,360.99,59.954,1461091503,"201051344000868","219011344069620",29.32,29.50,0,337.24,428.61,147.4,140.3,0.672,366877.5,366877.5,27070,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091520,406746.00
04/19/2016 14:45,2,5.000,ACTIVE,214.19,350.47,59.954,1461091503,"274151322000095","219011344069620",29.26,41.00,0,333.33,407.57,148.1,141.0,0.561,680003.9,680003.9,20721,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091521,406747.00
04/19/2016 14:45,2,5.129,ACTIVE,218.26,361.59,59.959,1461091503,"201051344000988","219011344069620",28.71,28.30,0,337.54,432.82,149.2,142.0,0.698,364229.9,364229.9,27358,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091522,406748.00
04/19/2016 14:45,2,5.111,ACTIVE,217.13,357.98,59.959,1461091503,"201051344001025","219011344069620",29.04,30.50,0,337.84,428.61,150.3,143.2,0.685,377885.9,377885.9,31878,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091522,406749.00
04/19/2016 14:45,2,5.012,ACTIVE,218.26,360.69,59.944,1461091503,"201051344000458","219011344069620",29.64,32.60,0,338.74,430.42,150.4,143.3,0.729,374827.6,374827.6,27282,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091523,406750.00
04/19/2016 14:45,2,5.053,ACTIVE,218.71,362.79,59.965,1461091503,"201051344000853","219011344069620",29.18,29.50,0,340.25,432.82,149.3,142.2,0.707,373307.5,373307.5,26876,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091524,406751.00
04/19/2016 14:45,2,4.996,ACTIVE,216.45,359.48,59.954,1461091503,"201051344000685","219011344069620",29.82,28.50,0,336.04,427.41,150.9,143.8,0.734,379875.2,379875.2,31705,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091525,406752.00
04/19/2016 14:45,2,4.990,ACTIVE,217.35,359.18,59.970,1461091503,"201051344000917","219011344069620",29.36,31.50,0,337.24,428.31,148.4,141.4,0.707,376986.1,376986.1,31707,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091526,406753.00
04/19/2016 14:45,2,4.936,ACTIVE,216.45,360.08,60.007,1461091503,"201051344001145","219011344069620",30.02,27.00,0,334.54,428.91,150.0,142.9,0.703,382132.6,382132.6,31567,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091527,406754.00
04/19/2016 14:45,2,5.123,ACTIVE,217.80,360.08,59.959,1461091503,"201051344000651","219011344069620",28.96,33.50,0,338.44,427.11,150.2,143.1,0.703,374085.6,374085.6,31933,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091528,406755.00
04/19/2016 14:45,2,4.727,ACTIVE,213.96,355.88,59.954,1461091503,"274151322000088","219011344069620",27.49,38.40,0,335.14,404.27,131.7,125.1,0.499,625269.2,625269.2,20503,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091529,406756.00
04/19/2016 14:45,2,3.256,ACTIVE,215.32,423.50,59.944,1461091503,"274151322000068","219011344069620",39.54,38.80,0,388.94,466.49,130.6,124.2,0.495,522560.7,522560.7,21881,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091530,406757.00
04/19/2016 14:45,2,5.111,ACTIVE,217.35,359.78,59.970,1461091503,"201051344001135","219011344069620",29.40,32.00,0,337.24,429.82,152.2,145.0,0.707,370450.6,370450.6,31886,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091531,406758.00
04/19/2016 14:45,2,5.234,ACTIVE,216.90,361.59,59.959,1461091503,"201051344000594","219011344069620",29.84,28.30,0,335.44,429.52,158.1,150.7,0.703,378058.0,378058.0,27318,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091531,406759.00
04/19/2016 14:45,2,5.195,ACTIVE,217.58,359.48,59.949,1461091503,"201051344001203","219011344069620",29.16,31.30,0,338.74,428.91,153.4,146.2,0.716,377049.1,377049.1,31887,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091533,406760.00
04/19/2016 14:45,2,4.939,ACTIVE,214.19,349.86,59.965,1461091503,"274151322000054","219011344069620",27.29,40.80,0,334.54,405.47,136.5,129.9,0.521,639001.7,639001.7,20528,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091533,406761.00
04/19/2016 14:45,2,5.199,ACTIVE,217.80,360.38,59.986,1461091503,"201051344000867","219011344069620",29.42,32.20,0,337.54,428.01,154.9,147.6,0.712,366217.6,366217.6,27323,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091534,406762.00
04/19/2016 14:45,2,5.105,ACTIVE,217.58,362.79,59.965,1461091503,"201051344001093","219011344069620",29.32,28.80,0,338.14,428.31,151.6,144.4,0.703,375929.0,375929.0,31759,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091535,406763.00
04/19/2016 14:45,2,5.240,ACTIVE,218.03,361.29,59.959,1461091503,"201051344000900","219011344069620",29.22,31.80,0,338.14,427.71,155.1,147.7,0.707,381654.4,381654.4,26710,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091536,406764.00
04/19/2016 14:45,2,5.215,ACTIVE,218.26,360.99,59.949,1461091503,"201051344000648","219011344069620",29.20,31.30,0,338.14,430.42,154.2,146.9,0.716,374129.2,374129.2,27015,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091537,406765.00
04/19/2016 14:45,2,5.264,ACTIVE,218.26,361.59,59.986,1461091503,"201051344000569","219011344069620",28.84,29.50,0,338.14,428.01,153.7,146.5,0.716,382871.4,382871.4,26643,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091538,406766.00
04/19/2016 14:45,2,5.270,ACTIVE,218.48,360.69,59.965,1461091503,"201051344000983","219011344069620",29.20,30.50,0,338.14,428.31,155.8,148.5,0.734,374464.9,374464.9,27115,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091539,406767.00
04/19/2016 14:45,2,5.227,ACTIVE,218.71,362.49,59.959,1461091503,"201051344001158","219011344069620",29.48,28.50,0,337.54,431.62,156.1,148.7,0.729,369218.2,369218.2,27375,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091540,406768.00
04/19/2016 14:45,2,5.234,ACTIVE,218.71,361.89,59.944,1461091503,"201051344000576","219011344069620",29.02,32.20,0,338.14,431.92,153.9,146.6,0.707,376038.5,376038.5,26789,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091541,406769.00
04/19/2016 14:45,2,4.896,ACTIVE,214.64,365.49,59.954,1461091503,"274151322000087","219011344069620",27.41,45.80,0,334.84,404.87,135.9,129.2,0.513,613149.6,613149.6,20603,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091542,406770.00
04/19/2016 14:45,2,3.342,ACTIVE,214.41,423.20,59.965,1461091503,"274151322000094","219011344069620",39.52,39.30,0,410.58,451.16,133.3,126.8,0.517,522884.9,522884.9,21674,0,0,0,L,1151911521,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461091543,406771.00
04/19/2016 15:00,2,7.258,ACTIVE,220.29,371.81,60.012,1461092404,"201051344000645","219011344069620",28.63,34.80,0,341.45,418.39,210.3,201.1,0.968,375665.3,375665.3,26932,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092405,406772.00
04/19/2016 15:00,2,6.701,ACTIVE,215.32,374.51,60.002,1461092404,"274151322000085","219011344069620",26.74,40.40,0,337.54,393.45,181.6,173.4,0.698,641745.1,641745.1,20541,0,0,0,L,1151911521,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092406,406773.00
04/19/2016 15:00,2,7.221,ACTIVE,219.39,369.40,60.012,1461092404,"201051344000633","219011344069620",29.14,30.00,0,339.04,418.70,213.0,203.6,0.999,366538.6,366538.6,27391,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092407,406774.00
04/19/2016 15:00,2,7.225,ACTIVE,220.97,367.30,60.018,1461092404,"201051344000469","219011344069620",28.96,27.00,0,339.65,419.00,211.9,202.6,0.986,367801.8,367801.8,27337,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092407,406775.00
04/19/2016 15:00,2,7.221,ACTIVE,218.26,367.90,60.028,1461092404,"201051344000646","219011344069620",29.04,28.30,0,335.44,418.39,212.4,203.1,0.994,372078.2,372078.2,31895,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092408,406776.00
04/19/2016 15:00,2,6.850,ACTIVE,215.54,372.41,60.023,1461092404,"274151322000052","219011344069620",28.82,40.20,0,336.04,396.75,199.8,190.9,0.787,651582.6,651582.6,20764,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092409,406777.00
04/19/2016 15:00,2,7.383,ACTIVE,219.61,368.80,60.012,1461092404,"201051344000585","219011344069620",28.94,30.00,0,337.54,419.00,216.2,206.8,0.999,377998.5,377998.5,31899,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092410,406778.00
04/19/2016 15:00,2,7.098,ACTIVE,217.80,363.99,60.018,1461092404,"201051344001230","219011344069620",29.46,27.30,0,335.44,412.98,211.8,202.5,0.963,375889.9,375889.9,31692,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092411,406779.00
04/19/2016 15:00,2,7.248,ACTIVE,219.61,369.70,59.996,1461092404,"201051344000582","219011344069620",29.02,32.20,0,336.64,419.60,213.1,203.8,0.959,369437.8,369437.8,31870,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092412,406780.00
04/19/2016 15:00,2,7.258,ACTIVE,218.71,367.30,60.012,1461092404,"201051344000955","219011344069620",29.42,30.80,0,336.34,416.59,216.1,206.6,1.008,381059.9,381059.9,31809,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092413,406781.00
04/19/2016 15:00,2,4.715,ACTIVE,215.54,419.60,60.023,1461092404,"274151322000094","219011344069620",38.94,40.40,0,404.87,461.08,185.8,177.4,0.725,522923.9,522923.9,21675,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092414,406782.00
04/19/2016 15:00,2,7.410,ACTIVE,220.97,370.90,60.018,1461092404,"201051344000579","219011344069620",29.62,27.50,0,342.05,419.90,222.2,212.5,1.039,381310.2,381310.2,7412,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092415,406783.00
04/19/2016 15:00,2,7.400,ACTIVE,218.48,366.70,60.034,1461092404,"201051344000890","219011344069620",28.88,29.30,0,336.34,417.49,216.4,206.9,0.972,378203.8,378203.8,31832,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092416,406784.00
04/19/2016 15:00,2,7.340,ACTIVE,219.16,369.10,60.012,1461092404,"201051344000438","219011344069620",29.34,30.80,0,336.64,419.30,218.0,208.5,1.008,380358.2,380358.2,31838,0,0,0,L,1122011218,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092417,406785.00
04/19/2016 15:00,2,7.314,ACTIVE,218.71,368.20,60.018,1461092404,"201051344000417","219011344069620",28.82,29.80,0,336.64,416.29,213.3,204.0,1.003,373482.1,373482.1,31988,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092417,406786.00
04/19/2016 15:00,2,7.002,ACTIVE,215.09,377.82,60.007,1461092404,"274151322000083","219011344069620",28.59,42.80,0,335.44,396.45,202.7,193.7,0.809,645794.8,645794.8,20822,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092418,406787.00
04/19/2016 15:00,2,7.260,ACTIVE,216.45,363.39,60.007,1461092404,"274151322000076","219011344069620",29.36,41.30,0,336.94,399.46,215.7,206.3,0.849,687043.4,687043.4,20822,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092419,406788.00
04/19/2016 15:00,2,7.324,ACTIVE,219.39,367.90,60.012,1461092404,"201051344000868","219011344069620",28.82,29.80,0,336.94,417.19,213.8,204.4,0.977,366924.2,366924.2,27071,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092420,406789.00
04/19/2016 15:00,2,7.311,ACTIVE,215.32,360.99,60.007,1461092404,"274151322000095","219011344069620",28.88,42.80,0,332.13,400.06,213.8,204.4,0.809,680050.6,680050.6,20722,0,0,0,L,1151911521,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092421,406790.00
04/19/2016 15:00,2,7.340,ACTIVE,220.74,372.71,60.002,1461092404,"201051344000988","219011344069620",28.77,29.30,0,340.55,419.30,213.9,204.5,0.959,364276.9,364276.9,27359,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092422,406791.00
04/19/2016 15:00,2,7.277,ACTIVE,219.61,369.70,60.018,1461092404,"201051344001025","219011344069620",29.12,31.00,0,337.54,418.39,214.6,205.2,0.959,377933.2,377933.2,31879,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092423,406792.00
04/19/2016 15:00,2,7.295,ACTIVE,220.52,373.01,60.012,1461092404,"201051344000458","219011344069620",29.00,32.40,0,341.15,419.00,214.1,204.8,0.990,374874.9,374874.9,27283,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092424,406793.00
04/19/2016 15:00,2,7.273,ACTIVE,221.19,372.11,60.034,1461092404,"201051344000853","219011344069620",28.86,29.00,0,341.75,418.09,212.7,203.3,0.990,373354.5,373354.5,26877,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092425,406794.00
04/19/2016 15:00,2,7.244,ACTIVE,218.26,367.30,60.007,1461092404,"201051344000685","219011344069620",29.22,28.80,0,336.34,417.49,214.2,204.8,1.021,379922.7,379922.7,31706,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092426,406795.00
04/19/2016 15:00,2,7.164,ACTIVE,219.39,371.21,60.012,1461092404,"201051344000917","219011344069620",29.10,31.80,0,336.04,418.70,211.0,201.8,0.981,377032.9,377032.9,31708,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092427,406796.00
04/19/2016 15:00,2,7.158,ACTIVE,218.26,366.70,59.981,1461092404,"201051344001145","219011344069620",29.30,27.80,0,336.64,418.39,212.4,203.1,0.968,382179.8,382179.8,31568,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092428,406797.00
04/19/2016 15:00,2,7.215,ACTIVE,219.84,370.30,60.018,1461092404,"201051344000651","219011344069620",28.92,33.30,0,337.84,419.00,211.3,202.0,0.955,374132.8,374132.8,31934,0,0,0,L,1122011218,0,125.85,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092429,406798.00
04/19/2016 15:00,2,6.688,ACTIVE,215.32,366.40,60.012,1461092404,"274151322000088","219011344069620",27.21,39.00,0,337.24,394.05,184.1,175.8,0.694,625310.5,625310.5,20504,0,0,0,L,1151911521,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092430,406799.00
04/19/2016 15:00,2,4.545,ACTIVE,216.00,433.42,60.002,1461092404,"274151322000068","219011344069620",39.44,40.20,0,402.46,468.29,181.7,173.4,0.698,522601.3,522601.3,21882,0,0,0,L,1151911521,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092431,406800.00
04/19/2016 15:00,2,7.145,ACTIVE,219.39,368.80,59.996,1461092404,"201051344001135","219011344069620",29.12,32.00,0,336.64,418.09,210.6,201.3,0.959,370497.6,370497.6,31887,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092432,406801.00
04/19/2016 15:00,2,7.297,ACTIVE,218.48,370.30,59.991,1461092404,"201051344000594","219011344069620",29.54,29.00,0,335.44,415.09,218.2,208.6,0.994,378106.4,378106.4,27319,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092433,406802.00
04/19/2016 15:00,2,7.188,ACTIVE,219.61,367.90,60.002,1461092404,"201051344001203","219011344069620",29.14,32.00,0,339.04,418.09,212.1,202.8,0.981,377096.1,377096.1,31888,0,0,0,L,1122011218,0,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092434,406803.00
04/19/2016 15:00,2,6.836,ACTIVE,215.32,356.18,60.002,1461092404,"274151322000054","219011344069620",27.04,41.00,0,337.54,394.95,187.1,178.7,0.712,639043.4,639043.4,20529,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092435,406804.00
04/19/2016 15:00,2,7.342,ACTIVE,219.39,370.00,60.002,1461092404,"201051344000867","219011344069620",28.69,32.60,0,336.94,416.89,213.3,204.0,0.968,366264.8,366264.8,27324,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092435,406805.00
04/19/2016 15:00,2,7.146,ACTIVE,219.39,368.80,59.991,1461092404,"201051344001093","219011344069620",28.88,29.50,0,336.94,417.79,209.0,199.8,0.941,375975.2,375975.2,31760,0,0,0,L,1122011218,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092436,406806.00
04/19/2016 15:00,2,7.395,ACTIVE,220.06,371.51,60.018,1461092404,"201051344000900","219011344069620",28.78,31.80,0,339.65,419.00,215.5,206.1,0.972,381701.9,381701.9,26711,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092437,406807.00
04/19/2016 15:00,2,7.273,ACTIVE,220.06,368.20,59.965,1461092404,"201051344000648","219011344069620",29.10,31.50,0,342.35,419.60,214.3,204.9,0.959,374176.3,374176.3,27016,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092438,406808.00
04/19/2016 15:00,2,7.332,ACTIVE,220.74,370.60,59.981,1461092404,"201051344000569","219011344069620",28.86,29.80,0,339.65,418.39,214.2,204.8,0.981,382918.4,382918.4,26644,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092439,406809.00
04/19/2016 15:00,2,7.314,ACTIVE,220.97,369.10,59.996,1461092404,"201051344000983","219011344069620",29.16,30.30,0,339.95,419.30,216.0,206.5,1.003,374512.3,374512.3,27116,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092440,406810.00
04/19/2016 15:00,2,7.393,ACTIVE,220.97,371.51,60.002,1461092404,"201051344001158","219011344069620",28.94,28.80,0,341.15,419.00,216.5,207.0,0.981,369265.6,369265.6,27376,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092441,406811.00
04/19/2016 15:00,2,7.350,ACTIVE,220.74,373.01,59.996,1461092404,"201051344000576","219011344069620",28.69,32.40,0,341.45,418.09,213.5,204.2,0.986,376085.2,376085.2,26790,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092442,406812.00
04/19/2016 15:00,2,6.918,ACTIVE,215.32,375.41,59.996,1461092404,"274151322000087","219011344069620",26.88,47.30,0,337.24,392.85,188.2,179.7,0.707,613190.9,613190.9,20604,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461092443,406813.00
04/19/2016 15:15,2,6.822,ACTIVE,220.06,368.50,59.970,1461093303,"201051344000645","219011344069620",28.45,34.80,0,339.65,423.50,196.5,187.8,0.875,375713.7,375713.7,26933,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093305,406814.00
04/19/2016 15:15,2,6.262,ACTIVE,214.87,373.61,59.949,1461093303,"274151322000085","219011344069620",26.80,41.00,0,337.24,397.35,170.0,162.2,0.628,641786.8,641786.8,20542,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093305,406815.00
04/19/2016 15:15,2,6.697,ACTIVE,218.93,368.20,59.912,1461093303,"201051344000633","219011344069620",29.24,31.00,0,340.55,426.21,198.3,189.5,0.932,366587.4,366587.4,27392,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093306,406816.00
04/19/2016 15:15,2,6.711,ACTIVE,220.52,368.80,59.959,1461093303,"201051344000469","219011344069620",28.90,27.30,0,340.55,424.41,196.3,187.6,0.915,367850.2,367850.2,27338,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093307,406817.00
04/19/2016 15:15,2,6.615,ACTIVE,217.35,362.79,59.917,1461093303,"201051344000646","219011344069620",29.40,28.80,0,334.54,425.31,196.7,187.9,0.928,372126.6,372126.6,31896,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093308,406818.00
04/19/2016 15:15,2,6.332,ACTIVE,215.09,374.81,59.975,1461093303,"274151322000052","219011344069620",28.90,39.50,0,335.74,401.86,185.3,176.9,0.734,651628.1,651628.1,20765,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093309,406819.00
04/19/2016 15:15,2,6.861,ACTIVE,218.71,366.70,59.996,1461093303,"201051344000585","219011344069620",28.90,30.30,0,336.34,425.31,200.9,192.0,0.928,378047.7,378047.7,31900,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093310,406820.00
04/19/2016 15:15,2,6.543,ACTIVE,216.90,363.39,59.965,1461093303,"201051344001230","219011344069620",29.58,27.50,0,335.14,419.60,196.0,187.3,0.906,375937.8,375937.8,31693,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093311,406821.00
04/19/2016 15:15,2,6.758,ACTIVE,218.48,366.40,59.912,1461093303,"201051344000582","219011344069620",28.75,32.40,0,335.44,426.21,196.8,188.0,0.888,369485.8,369485.8,31871,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093312,406822.00
04/19/2016 15:15,2,6.719,ACTIVE,217.35,362.79,60.002,1461093303,"201051344000955","219011344069620",29.40,31.00,0,335.74,422.60,200.0,191.1,0.937,381108.4,381108.4,31810,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093313,406823.00
04/19/2016 15:15,2,4.311,ACTIVE,215.32,421.40,59.970,1461093303,"274151322000094","219011344069620",39.24,39.80,0,399.76,467.09,172.1,164.2,0.676,522965.4,522965.4,21676,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093314,406824.00
04/19/2016 15:15,2,6.900,ACTIVE,220.52,368.20,59.965,1461093303,"201051344000579","219011344069620",29.48,27.50,0,340.85,425.91,206.1,197.0,0.977,381359.9,381359.9,7413,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093315,406825.00
04/19/2016 15:15,2,6.809,ACTIVE,217.13,363.69,59.986,1461093303,"201051344000890","219011344069620",29.10,29.30,0,335.14,420.20,200.6,191.6,0.924,378252.2,378252.2,31833,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093316,406826.00
04/19/2016 15:15,2,6.811,ACTIVE,218.03,365.80,59.938,1461093303,"201051344000438","219011344069620",29.38,30.30,0,336.04,425.91,202.3,193.4,0.950,380406.9,380406.9,31839,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093317,406827.00
04/19/2016 15:15,2,6.725,ACTIVE,217.58,364.29,59.922,1461093303,"201051344000417","219011344069620",29.18,29.50,0,335.74,424.11,198.8,189.9,0.941,373529.8,373529.8,31989,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093318,406828.00
04/19/2016 15:15,2,6.484,ACTIVE,214.41,366.40,59.975,1461093303,"274151322000083","219011344069620",28.77,41.50,0,334.24,401.56,188.8,180.3,0.751,645840.2,645840.2,20823,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093318,406829.00
04/19/2016 15:15,2,6.799,ACTIVE,216.00,366.70,59.970,1461093303,"274151322000076","219011344069620",29.28,40.80,0,335.14,403.97,201.6,192.7,0.804,687091.8,687091.8,20823,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093319,406830.00
04/19/2016 15:15,2,6.998,ACTIVE,219.16,368.50,59.970,1461093303,"201051344000868","219011344069620",28.33,30.30,0,336.64,425.91,200.8,191.8,0.902,366972.4,366972.4,27072,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093320,406831.00
04/19/2016 15:15,2,6.859,ACTIVE,215.09,350.77,59.965,1461093303,"274151322000095","219011344069620",28.92,42.50,0,333.03,405.47,200.7,191.8,0.747,680098.9,680098.9,20723,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093321,406832.00
04/19/2016 15:15,2,6.943,ACTIVE,220.52,370.60,59.991,1461093303,"201051344000988","219011344069620",28.77,28.80,0,339.65,424.71,202.1,193.1,0.950,364325.4,364325.4,27360,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093322,406833.00
04/19/2016 15:15,2,6.967,ACTIVE,218.71,365.49,59.986,1461093303,"201051344001025","219011344069620",28.84,31.30,0,335.74,425.31,203.5,194.5,0.919,377982.0,377982.0,31880,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093323,406834.00
04/19/2016 15:15,2,6.891,ACTIVE,220.52,371.21,59.986,1461093303,"201051344000458","219011344069620",29.24,32.40,0,340.85,425.91,204.0,195.0,0.946,374923.7,374923.7,27284,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093324,406835.00
04/19/2016 15:15,2,6.873,ACTIVE,220.97,371.21,59.922,1461093303,"201051344000853","219011344069620",29.10,30.00,0,339.95,424.71,202.4,193.4,0.950,373403.0,373403.0,26878,0,0,0,L,1122011218,0,126.07,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093325,406836.00
04/19/2016 15:15,2,6.844,ACTIVE,217.35,363.09,59.959,1461093303,"201051344000685","219011344069620",29.50,29.00,0,335.44,423.50,204.3,195.3,0.959,379971.6,379971.6,31707,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093326,406837.00
04/19/2016 15:15,2,6.809,ACTIVE,218.48,365.19,59.975,1461093303,"201051344000917","219011344069620",29.22,32.20,0,335.44,424.71,201.4,192.4,0.941,377081.2,377081.2,31709,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093327,406838.00
