ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 15:15,2,6.771,ACTIVE,217.35,363.09,59.991,1461093303,"201051344001145","219011344069620",29.62,28.30,0,335.74,425.01,203.1,194.1,0.941,382228.5,382228.5,31569,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093328,406839.00
04/19/2016 15:15,2,6.871,ACTIVE,218.93,367.00,60.002,1461093303,"201051344000651","219011344069620",29.02,34.50,0,337.84,425.01,202.0,193.1,0.915,374181.3,374181.3,31935,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093329,406840.00
04/19/2016 15:15,2,6.381,ACTIVE,214.87,373.91,59.965,1461093303,"274151322000088","219011344069620",27.15,38.40,0,336.94,398.26,175.7,167.6,0.658,625352.7,625352.7,20505,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093330,406841.00
04/19/2016 15:15,2,4.297,ACTIVE,216.00,440.34,59.959,1461093303,"274151322000068","219011344069620",39.52,39.50,0,397.66,468.29,172.7,164.8,0.667,522642.9,522642.9,21883,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093331,406842.00
04/19/2016 15:15,2,6.789,ACTIVE,218.48,366.10,59.954,1461093303,"201051344001135","219011344069620",28.92,32.20,0,336.04,425.01,198.8,189.9,0.919,370545.8,370545.8,31888,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093332,406843.00
04/19/2016 15:15,2,6.848,ACTIVE,218.26,367.00,59.933,1461093303,"201051344000594","219011344069620",29.62,28.80,0,334.54,427.41,205.3,196.2,0.924,378156.3,378156.3,27320,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093333,406844.00
04/19/2016 15:15,2,6.748,ACTIVE,218.48,365.49,59.981,1461093303,"201051344001203","219011344069620",29.02,32.00,0,337.54,426.21,198.4,189.5,0.924,377144.5,377144.5,31889,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093334,406845.00
04/19/2016 15:15,2,6.350,ACTIVE,215.09,352.87,59.954,1461093303,"274151322000054","219011344069620",27.27,41.00,0,336.64,399.76,175.3,167.3,0.672,639086.0,639086.0,20530,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093335,406846.00
04/19/2016 15:15,2,6.805,ACTIVE,219.16,367.30,59.986,1461093303,"201051344000867","219011344069620",28.90,32.80,0,337.54,425.01,199.3,190.4,0.906,366313.1,366313.1,27325,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093336,406847.00
04/19/2016 15:15,2,6.535,ACTIVE,218.48,366.40,59.996,1461093303,"201051344001093","219011344069620",29.44,30.00,0,336.64,425.61,194.7,186.0,0.879,376022.6,376022.6,31761,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093337,406848.00
04/19/2016 15:15,2,6.818,ACTIVE,219.61,368.50,59.991,1461093303,"201051344000900","219011344069620",29.04,32.20,0,340.85,424.71,200.7,191.7,0.906,381750.5,381750.5,26712,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093338,406849.00
04/19/2016 15:15,2,6.779,ACTIVE,219.84,368.50,59.965,1461093303,"201051344000648","219011344069620",29.04,31.30,0,340.85,425.31,199.3,190.5,0.893,374224.5,374224.5,27017,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093338,406850.00
04/19/2016 15:15,2,6.736,ACTIVE,220.29,371.81,59.965,1461093303,"201051344000569","219011344069620",29.16,30.00,0,339.34,424.71,198.9,190.1,0.910,382966.5,382966.5,26645,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093339,406851.00
04/19/2016 15:15,2,6.887,ACTIVE,220.29,369.10,59.970,1461093303,"201051344000983","219011344069620",28.88,31.30,0,339.65,425.61,201.4,192.5,0.941,374560.7,374560.7,27117,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093340,406852.00
04/19/2016 15:15,2,6.857,ACTIVE,220.52,371.21,59.949,1461093303,"201051344001158","219011344069620",29.04,28.50,0,339.95,424.71,201.6,192.7,0.919,369314.1,369314.1,27377,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093341,406853.00
04/19/2016 15:15,2,6.854,ACTIVE,220.29,369.40,59.949,1461093303,"201051344000576","219011344069620",28.69,32.60,0,340.55,424.71,199.0,190.1,0.924,376133.0,376133.0,26791,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093342,406854.00
04/19/2016 15:15,2,6.338,ACTIVE,215.09,359.78,59.981,1461093303,"274151322000087","219011344069620",27.35,46.80,0,336.94,397.35,175.5,167.4,0.663,613233.0,613233.0,20605,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461093343,406855.00
04/19/2016 15:30,2,7.750,ACTIVE,220.74,372.71,59.991,1461094204,"201051344000645","219011344069620",27.99,35.60,0,332.73,434.33,219.6,210.0,0.990,375764.9,375764.9,26934,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094205,406856.00
04/19/2016 15:30,2,7.150,ACTIVE,215.77,361.89,60.018,1461094204,"274151322000085","219011344069620",26.02,41.50,0,336.34,396.45,188.2,179.8,0.698,641830.8,641830.8,20543,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094206,406857.00
04/19/2016 15:30,2,7.600,ACTIVE,219.84,370.90,59.986,1461094204,"201051344000633","219011344069620",28.80,31.30,0,334.84,438.83,221.6,212.0,1.061,366639.2,366639.2,27393,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094207,406858.00
04/19/2016 15:30,2,7.582,ACTIVE,221.42,371.51,59.991,1461094204,"201051344000469","219011344069620",28.47,28.30,0,335.74,431.02,218.6,209.0,1.016,367901.5,367901.5,27339,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094208,406859.00
04/19/2016 15:30,2,7.559,ACTIVE,218.03,368.20,59.991,1461094204,"201051344000646","219011344069620",28.69,30.00,0,298.77,427.11,219.7,210.1,1.030,372178.1,372178.1,31897,0,0,0,L,1122011218,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094209,406860.00
04/19/2016 15:30,2,7.121,ACTIVE,215.54,360.69,59.975,1461094204,"274151322000052","219011344069620",28.55,42.00,0,332.43,400.36,205.8,196.7,0.800,651676.4,651676.4,20766,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094210,406861.00
04/19/2016 15:30,2,7.691,ACTIVE,219.61,369.40,59.954,1461094204,"201051344000585","219011344069620",28.43,31.50,0,304.48,426.21,221.5,211.8,1.021,378100.0,378100.0,31901,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094210,406862.00
04/19/2016 15:30,2,7.361,ACTIVE,217.80,365.49,59.954,1461094204,"201051344001230","219011344069620",28.96,28.00,0,297.87,422.30,215.7,206.3,0.968,375988.8,375988.8,31694,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094211,406863.00
04/19/2016 15:30,2,7.352,ACTIVE,219.61,369.10,60.002,1461094204,"201051344000582","219011344069620",28.90,33.30,0,304.78,425.01,215.1,205.7,0.968,369536.8,369536.8,31872,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094212,406864.00
04/19/2016 15:30,2,7.396,ACTIVE,218.26,366.70,59.970,1461094204,"201051344000955","219011344069620",29.08,32.20,0,301.77,421.70,217.8,208.3,1.025,381160.1,381160.1,31811,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094213,406865.00
04/19/2016 15:30,2,4.643,ACTIVE,215.54,426.51,59.986,1461094204,"274151322000094","219011344069620",39.32,41.00,0,391.94,466.49,185.0,176.6,0.720,523009.4,523009.4,21677,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094214,406866.00
04/19/2016 15:30,2,7.484,ACTIVE,221.19,373.91,59.970,1461094204,"201051344000579","219011344069620",29.40,29.50,0,330.93,437.63,222.8,213.1,1.039,381412.8,381412.8,7414,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094215,406867.00
04/19/2016 15:30,2,7.426,ACTIVE,218.03,367.60,60.007,1461094204,"201051344000890","219011344069620",28.75,29.80,0,298.47,420.20,216.2,206.7,0.977,378303.5,378303.5,31834,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094216,406868.00
04/19/2016 15:30,2,7.371,ACTIVE,218.71,366.70,59.965,1461094204,"201051344000438","219011344069620",29.32,32.00,0,297.57,426.51,218.8,209.3,1.021,380458.8,380458.8,31840,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094217,406869.00
04/19/2016 15:30,2,7.320,ACTIVE,218.26,367.30,59.896,1461094204,"201051344000417","219011344069620",28.86,30.80,0,299.07,421.40,214.0,204.6,1.012,373580.6,373580.6,31990,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094218,406870.00
04/19/2016 15:30,2,7.080,ACTIVE,215.32,358.58,59.970,1461094204,"274151322000083","219011344069620",28.41,43.40,0,330.63,400.66,203.6,194.6,0.809,645888.4,645888.4,20824,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094219,406871.00
04/19/2016 15:30,2,7.400,ACTIVE,216.22,359.18,59.991,1461094204,"274151322000076","219011344069620",28.96,42.50,0,335.14,402.77,216.9,207.5,0.853,687143.3,687143.3,20824,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094220,406872.00
04/19/2016 15:30,2,7.504,ACTIVE,219.61,368.80,59.991,1461094204,"201051344000868","219011344069620",28.41,31.50,0,334.54,437.03,215.8,206.3,0.968,367023.6,367023.6,27073,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094220,406873.00
04/19/2016 15:30,2,7.486,ACTIVE,215.54,369.10,59.928,1461094204,"274151322000095","219011344069620",28.53,44.80,0,335.44,403.97,216.1,206.7,0.795,680150.1,680150.1,20724,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094221,406874.00
04/19/2016 15:30,2,7.566,ACTIVE,221.19,374.51,60.002,1461094204,"201051344000988","219011344069620",28.31,30.30,0,332.73,436.43,216.8,207.3,0.986,364376.9,364376.9,27361,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094222,406875.00
04/19/2016 15:30,2,7.531,ALERT,219.16,368.80,59.933,1461094204,"201051344001025","219011344069620",28.61,32.20,0,296.06,424.41,218.1,208.6,0.981,378033.7,378033.7,31881,0,0,0,L,1122011218,0,124.94,124.72,0002,28,0,0,0,0,0,0,1,985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094224,406876.00
04/19/2016 15:30,2,7.543,ACTIVE,220.97,373.31,60.012,1461094204,"201051344000458","219011344069620",28.49,34.00,0,335.44,430.72,217.5,208.0,1.021,374975.6,374975.6,27285,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094225,406877.00
04/19/2016 15:30,2,7.586,ACTIVE,221.42,372.71,59.965,1461094204,"201051344000853","219011344069620",28.13,30.30,0,331.23,437.93,216.1,206.6,1.003,373454.6,373454.6,26879,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094226,406878.00
04/19/2016 15:30,2,7.434,ACTIVE,217.80,368.80,59.991,1461094204,"201051344000685","219011344069620",29.12,30.80,0,300.87,421.10,219.2,209.7,1.043,380023.8,380023.8,31708,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094227,406879.00
04/19/2016 15:30,2,7.490,ACTIVE,219.16,367.90,60.012,1461094204,"201051344000917","219011344069620",28.57,33.30,0,298.17,426.81,216.6,207.2,1.016,377132.7,377132.7,31710,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094228,406880.00
04/19/2016 15:30,2,7.381,ACTIVE,218.03,367.00,59.965,1461094204,"201051344001145","219011344069620",29.36,30.30,0,299.07,426.51,219.3,209.8,1.003,382280.6,382280.6,31570,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094228,406881.00
04/19/2016 15:30,2,7.549,ALERT,219.61,369.40,59.938,1461094204,"201051344000651","219011344069620",28.51,35.20,0,296.36,425.01,217.9,208.4,0.986,374232.9,374232.9,31936,0,0,0,L,1122011218,0,125.85,124.49,0002,31,0,0,0,0,0,0,1,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094230,406882.00
04/19/2016 15:30,2,6.998,ACTIVE,215.77,378.42,59.970,1461094204,"274151322000088","219011344069620",26.70,39.30,0,331.83,397.35,189.1,180.5,0.703,625397.6,625397.6,20506,0,0,0,L,1151911521,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094231,406883.00
04/19/2016 15:30,2,4.805,ACTIVE,216.45,418.70,59.986,1461094204,"274151322000068","219011344069620",38.72,40.20,0,399.16,470.39,186.6,178.2,0.707,522687.3,522687.3,21884,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094232,406884.00
04/19/2016 15:30,2,7.443,ACTIVE,219.39,367.90,60.002,1461094204,"201051344001135","219011344069620",28.90,32.80,0,299.07,425.01,217.9,208.4,0.999,370597.2,370597.2,31889,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094233,406885.00
04/19/2016 15:30,2,7.555,ACTIVE,219.16,370.90,59.981,1461094204,"201051344000594","219011344069620",29.54,30.00,0,333.93,434.33,226.0,216.2,1.034,378209.5,378209.5,27321,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094234,406886.00
04/19/2016 15:30,2,7.578,ACTIVE,219.61,369.10,59.928,1461094204,"201051344001203","219011344069620",28.47,33.00,0,299.07,424.71,218.3,208.7,1.016,377195.9,377195.9,31890,0,0,0,L,1122011218,0,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094235,406887.00
04/19/2016 15:30,2,7.002,ACTIVE,215.77,363.69,59.981,1461094204,"274151322000054","219011344069620",27.00,41.30,0,335.44,397.96,191.4,182.8,0.725,639131.2,639131.2,20531,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094236,406888.00
04/19/2016 15:30,2,7.662,ACTIVE,220.06,370.30,60.002,1461094204,"201051344000867","219011344069620",28.29,34.30,0,334.84,430.72,219.5,209.9,0.999,366364.7,366364.7,27326,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094237,406889.00
04/19/2016 15:30,2,7.453,ACTIVE,219.39,368.20,59.975,1461094204,"201051344001093","219011344069620",28.51,31.00,0,306.88,423.20,215.0,205.6,0.972,376073.0,376073.0,31762,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094238,406890.00
04/19/2016 15:30,2,7.658,ACTIVE,220.74,373.91,59.959,1461094204,"201051344000900","219011344069620",28.53,33.50,0,333.93,436.73,221.2,211.5,0.990,381802.4,381802.4,26713,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094239,406891.00
04/19/2016 15:30,2,7.559,ACTIVE,220.52,371.51,59.954,1461094204,"201051344000648","219011344069620",28.69,33.30,0,335.44,431.92,219.4,209.8,1.021,374275.9,374275.9,27018,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094240,406892.00
04/19/2016 15:30,2,7.588,ACTIVE,220.97,369.10,59.996,1461094204,"201051344000569","219011344069620",28.41,31.00,0,332.73,430.72,218.2,208.7,0.968,383017.7,383017.7,26646,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094241,406893.00
04/19/2016 15:30,2,7.625,ACTIVE,221.19,372.41,59.991,1461094204,"201051344000983","219011344069620",28.57,32.20,0,333.33,436.13,220.5,210.9,1.039,374612.5,374612.5,27118,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094242,406894.00
04/19/2016 15:30,2,7.590,ACTIVE,221.64,373.01,59.975,1461094204,"201051344001158","219011344069620",28.71,30.00,0,335.74,430.72,220.7,211.1,1.008,369365.9,369365.9,27378,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094243,406895.00
04/19/2016 15:30,2,7.498,ACTIVE,221.19,372.11,59.970,1461094204,"201051344000576","219011344069620",28.43,34.30,0,335.14,430.12,215.7,206.3,0.972,376184.0,376184.0,26792,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094244,406896.00
04/19/2016 15:30,2,6.941,ACTIVE,215.54,371.51,60.028,1461094204,"274151322000087","219011344069620",26.90,48.50,0,333.03,396.75,189.0,180.5,0.716,613277.9,613277.9,20606,0,0,0,L,1151911521,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461094246,406897.00
04/19/2016 15:45,2,6.299,ACTIVE,219.84,368.50,59.970,1461095105,"201051344000645","219011344069620",28.98,35.20,0,340.25,418.70,184.8,176.5,0.835,375808.4,375808.4,26935,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095106,406898.00
04/19/2016 15:45,2,5.861,ACTIVE,215.09,357.68,59.965,1461095105,"274151322000085","219011344069620",27.02,41.50,0,337.24,393.15,160.2,152.7,0.614,641868.2,641868.2,20544,0,0,0,L,1151911521,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095107,406899.00
04/19/2016 15:45,2,6.240,ACTIVE,218.93,366.40,59.954,1461095105,"201051344000633","219011344069620",29.24,31.30,0,338.14,419.90,184.7,176.4,0.866,366683.2,366683.2,27394,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095107,406900.00
04/19/2016 15:45,2,6.193,ACTIVE,220.06,368.80,59.975,1461095105,"201051344000469","219011344069620",28.90,28.30,0,338.74,419.30,181.3,173.1,0.831,367944.9,367944.9,27340,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095108,406901.00
04/19/2016 15:45,2,6.107,ACTIVE,217.35,364.89,59.975,1461095105,"201051344000646","219011344069620",29.34,28.50,0,335.14,419.30,181.5,173.2,0.849,372221.7,372221.7,31898,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095109,406902.00
04/19/2016 15:45,2,5.799,ACTIVE,215.09,372.11,59.965,1461095105,"274151322000052","219011344069620",28.88,39.30,0,335.74,397.35,169.6,161.7,0.658,651717.3,651717.3,20767,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095110,406903.00
04/19/2016 15:45,2,6.201,ACTIVE,218.71,363.99,59.981,1461095105,"201051344000585","219011344069620",29.00,30.80,0,337.84,419.60,182.2,173.9,0.840,378144.3,378144.3,31902,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095111,406904.00
04/19/2016 15:45,2,5.881,ACTIVE,217.35,361.59,59.975,1461095105,"201051344001230","219011344069620",29.52,27.30,0,333.93,413.89,175.8,167.7,0.809,376031.9,376031.9,31695,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095112,406905.00
04/19/2016 15:45,2,5.889,ACTIVE,218.48,364.59,59.975,1461095105,"201051344000582","219011344069620",29.32,32.80,0,336.94,420.20,174.9,166.9,0.795,369579.9,369579.9,31873,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095113,406906.00
04/19/2016 15:45,2,5.855,ACTIVE,217.35,362.79,59.959,1461095105,"201051344000955","219011344069620",29.54,31.00,0,335.74,413.89,175.1,167.1,0.831,381203.7,381203.7,31812,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095114,406907.00
04/19/2016 15:45,2,3.674,ACTIVE,214.87,440.64,59.975,1461095105,"274151322000094","219011344069620",39.78,40.40,0,394.35,465.28,148.1,141.0,0.575,523046.4,523046.4,21678,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095115,406908.00
04/19/2016 15:45,2,5.887,ACTIVE,219.61,367.90,59.986,1461095105,"201051344000579","219011344069620",29.64,28.30,0,339.65,424.11,176.7,168.6,0.840,381457.5,381457.5,7415,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095116,406909.00
04/19/2016 15:45,2,5.840,ACTIVE,217.13,363.39,59.970,1461095105,"201051344000890","219011344069620",29.00,29.50,0,335.14,417.79,171.6,163.7,0.795,378346.9,378346.9,31835,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095116,406910.00
04/19/2016 15:45,2,5.723,ACTIVE,217.58,361.89,59.975,1461095105,"201051344000438","219011344069620",29.66,31.50,0,336.94,419.60,171.8,163.9,0.813,380502.6,380502.6,31841,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095117,406911.00
04/19/2016 15:45,2,5.691,ACTIVE,217.13,359.78,59.986,1461095105,"201051344000417","219011344069620",29.14,29.80,0,336.04,416.89,167.9,160.1,0.800,373623.4,373623.4,31991,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095118,406912.00
04/19/2016 15:45,2,5.434,ACTIVE,214.41,352.27,59.965,1461095105,"274151322000083","219011344069620",29.00,41.50,0,332.43,397.35,159.4,152.0,0.632,645929.2,645929.2,20825,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095119,406913.00
04/19/2016 15:45,2,5.670,ACTIVE,215.32,355.58,59.975,1461095105,"274151322000076","219011344069620",29.48,41.30,0,336.04,399.46,169.2,161.4,0.667,687186.6,687186.6,20825,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095120,406914.00
04/19/2016 15:45,2,5.896,ACTIVE,218.26,363.69,60.002,1461095105,"201051344000868","219011344069620",28.57,30.50,0,337.84,419.30,170.7,162.8,0.773,367067.0,367067.0,27074,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095121,406915.00
04/19/2016 15:45,2,5.658,ACTIVE,214.64,367.60,59.970,1461095105,"274151322000095","219011344069620",29.48,42.50,0,335.44,400.06,168.8,161.0,0.636,680193.4,680193.4,20725,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095122,406916.00
04/19/2016 15:45,2,5.898,ACTIVE,219.61,368.80,59.975,1461095105,"201051344000988","219011344069620",28.77,29.80,0,339.04,423.50,171.9,164.0,0.782,364420.4,364420.4,27362,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095123,406917.00
04/19/2016 15:45,2,5.898,ACTIVE,218.03,361.59,59.981,1461095105,"201051344001025","219011344069620",28.94,32.40,0,335.44,419.30,172.8,164.9,0.782,378077.4,378077.4,31883,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095124,406918.00
04/19/2016 15:45,2,5.963,ACTIVE,219.84,365.80,59.970,1461095105,"201051344000458","219011344069620",29.24,33.80,0,339.95,421.70,176.6,168.5,0.862,375019.5,375019.5,27286,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095125,406919.00
04/19/2016 15:45,2,6.018,ACTIVE,220.29,368.20,59.981,1461095105,"201051344000853","219011344069620",29.02,30.00,0,341.75,422.90,177.0,168.9,0.835,373498.0,373498.0,26880,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095125,406920.00
04/19/2016 15:45,2,5.875,ACTIVE,217.35,363.09,59.975,1461095105,"201051344000685","219011344069620",29.74,30.00,0,334.84,417.49,176.8,168.8,0.857,380067.7,380067.7,31709,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095126,406921.00
04/19/2016 15:45,2,5.863,ACTIVE,218.48,363.69,59.938,1461095105,"201051344000917","219011344069620",29.84,32.60,0,337.24,418.70,177.1,169.0,0.831,377175.9,377175.9,31711,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095127,406922.00
04/19/2016 15:45,2,6.037,ACTIVE,217.35,363.09,59.981,1461095105,"201051344001145","219011344069620",29.60,28.50,0,336.04,418.70,180.8,172.6,0.862,382324.2,382324.2,31571,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095128,406923.00
04/19/2016 15:45,2,6.176,ACTIVE,218.71,365.19,59.965,1461095105,"201051344000651","219011344069620",29.18,34.80,0,337.84,419.30,182.6,174.3,0.835,374276.3,374276.3,31938,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095129,406924.00
04/19/2016 15:45,2,5.766,ACTIVE,214.64,356.18,59.954,1461095105,"274151322000088","219011344069620",27.33,38.20,0,336.64,393.75,159.6,152.1,0.610,625435.2,625435.2,20507,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095130,406925.00
04/19/2016 15:45,2,3.914,ACTIVE,216.00,422.60,59.965,1461095105,"274151322000068","219011344069620",39.54,39.50,0,398.56,466.19,157.4,150.0,0.605,522724.3,522724.3,21885,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095131,406926.00
04/19/2016 15:45,2,6.238,ACTIVE,218.48,363.39,59.991,1461095105,"201051344001135","219011344069620",29.14,32.40,0,336.64,418.39,184.2,175.8,0.849,370640.3,370640.3,31890,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095132,406927.00
04/19/2016 15:45,2,6.359,ACTIVE,218.26,365.80,59.970,1461095105,"201051344000594","219011344069620",29.64,29.80,0,336.64,421.70,191.0,182.4,0.866,378254.1,378254.1,27322,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095133,406928.00
04/19/2016 15:45,2,6.289,ACTIVE,218.71,365.49,59.959,1461095105,"201051344001203","219011344069620",29.08,32.80,0,338.14,419.00,185.2,176.8,0.857,377239.0,377239.0,31891,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095134,406929.00
04/19/2016 15:45,2,5.871,ACTIVE,215.09,354.07,59.975,1461095105,"274151322000054","219011344069620",27.59,40.20,0,336.34,394.95,163.9,156.3,0.628,639169.2,639169.2,20532,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095135,406930.00
04/19/2016 15:45,2,6.371,ACTIVE,219.16,367.00,59.975,1461095105,"201051344000867","219011344069620",28.92,32.60,0,338.74,419.30,186.7,178.3,0.853,366407.9,366407.9,27327,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095136,406931.00
04/19/2016 15:45,2,6.162,ACTIVE,218.71,364.29,59.970,1461095105,"201051344001093","219011344069620",29.08,29.80,0,337.54,418.09,181.6,173.4,0.826,376115.2,376115.2,31763,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095136,406932.00
04/19/2016 15:45,2,6.445,ACTIVE,219.84,369.10,59.986,1461095105,"201051344000900","219011344069620",28.80,32.60,0,339.04,419.60,188.1,179.7,0.871,381845.7,381845.7,26714,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095137,406933.00
04/19/2016 15:45,2,6.357,ACTIVE,219.84,369.40,59.975,1461095105,"201051344000648","219011344069620",28.92,32.00,0,339.34,420.20,186.2,177.8,0.875,374318.9,374318.9,27019,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095138,406934.00
04/19/2016 15:45,2,6.391,ACTIVE,220.06,368.20,59.975,1461095105,"201051344000569","219011344069620",28.67,31.30,0,339.04,418.70,185.4,177.1,0.879,383060.6,383060.6,26647,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095139,406935.00
04/19/2016 15:45,2,6.303,ACTIVE,220.06,368.20,59.975,1461095105,"201051344000983","219011344069620",29.34,32.00,0,339.34,419.30,187.2,178.8,0.871,374655.8,374655.8,27119,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095140,406936.00
04/19/2016 15:45,2,6.359,ACTIVE,220.29,368.20,59.981,1461095105,"201051344001158","219011344069620",28.94,29.50,0,339.65,423.20,186.4,178.0,0.866,369409.2,369409.2,27379,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095141,406937.00
04/19/2016 15:45,2,6.258,ACTIVE,220.06,368.50,59.986,1461095105,"201051344000576","219011344069620",29.06,33.30,0,339.65,423.20,184.2,175.8,0.840,376226.6,376226.6,26793,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095142,406938.00
04/19/2016 15:45,2,5.832,ACTIVE,215.32,359.78,59.959,1461095105,"274151322000087","219011344069620",27.49,47.30,0,336.34,393.45,162.3,154.7,0.619,613315.3,613315.3,20607,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461095143,406939.00
04/19/2016 16:00,2,7.012,ACTIVE,220.97,368.50,59.981,1461096004,"201051344000645","219011344069620",28.25,35.80,0,342.05,414.79,200.6,191.7,0.906,375854.0,375854.0,26936,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096005,406940.00
04/19/2016 16:00,2,6.426,ACTIVE,216.00,373.91,59.975,1461096004,"274151322000085","219011344069620",26.58,41.50,0,337.54,390.74,172.8,164.8,0.654,641907.4,641907.4,20545,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096006,406941.00
04/19/2016 16:00,2,7.057,ACTIVE,220.06,369.40,60.018,1461096004,"201051344000633","219011344069620",28.23,32.40,0,340.25,415.99,201.8,192.8,0.946,366729.1,366729.1,27395,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096007,406942.00
04/19/2016 16:00,2,6.883,ACTIVE,221.42,369.10,59.981,1461096004,"201051344000469","219011344069620",28.63,29.30,0,340.85,415.99,199.7,190.8,0.924,367990.4,367990.4,27341,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096008,406943.00
04/19/2016 16:00,2,6.883,ACTIVE,218.48,365.19,59.986,1461096004,"201051344000646","219011344069620",28.69,29.50,0,335.44,411.18,199.9,191.0,0.932,372267.3,372267.3,31899,0,0,0,L,1122011218,0,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096009,406944.00
04/19/2016 16:00,2,6.490,ACTIVE,215.77,360.69,59.975,1461096004,"274151322000052","219011344069620",28.45,40.40,0,336.04,394.05,186.8,178.3,0.738,651759.8,651759.8,20768,0,0,0,L,1151911521,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096009,406945.00
04/19/2016 16:00,2,7.170,ACTIVE,219.61,368.20,59.991,1461096004,"201051344000585","219011344069620",27.97,31.50,0,338.44,416.59,203.0,194.0,0.932,378190.8,378190.8,31903,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096010,406946.00
04/19/2016 16:00,2,6.740,ACTIVE,218.26,364.89,59.981,1461096004,"201051344001230","219011344069620",28.96,28.00,0,335.74,410.28,197.7,188.9,0.902,376077.0,376077.0,31696,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096011,406947.00
04/19/2016 16:00,2,6.777,ACTIVE,219.84,367.90,59.986,1461096004,"201051344000582","219011344069620",28.82,33.30,0,337.24,416.29,197.9,189.1,0.888,369625.2,369625.2,31874,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096012,406948.00
04/19/2016 16:00,2,6.725,ACTIVE,218.48,364.29,59.991,1461096004,"201051344000955","219011344069620",29.02,32.80,0,336.64,410.28,197.8,189.0,0.928,381249.2,381249.2,31813,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096013,406949.00
04/19/2016 16:00,2,4.256,ACTIVE,215.77,425.31,59.965,1461096004,"274151322000094","219011344069620",39.18,40.40,0,400.66,461.98,169.9,162.1,0.672,523085.2,523085.2,21679,0,0,0,L,1151911521,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096014,406950.00
04/19/2016 16:00,2,6.850,ACTIVE,221.42,367.60,59.959,1461096004,"201051344000579","219011344069620",29.28,29.80,0,341.15,416.89,203.2,194.2,0.919,381504.4,381504.4,7416,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096015,406951.00
04/19/2016 16:00,2,6.727,ACTIVE,218.26,364.59,59.975,1461096004,"201051344000890","219011344069620",29.00,30.30,0,336.64,410.28,197.6,188.8,0.888,378392.5,378392.5,31836,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096016,406952.00
04/19/2016 16:00,2,6.684,ACTIVE,219.16,365.49,59.996,1461096004,"201051344000438","219011344069620",29.22,32.00,0,336.94,415.69,197.7,188.9,0.924,380548.3,380548.3,31842,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096017,406953.00
04/19/2016 16:00,2,6.740,ACTIVE,218.71,365.80,59.975,1461096004,"201051344000417","219011344069620",28.47,30.80,0,336.64,410.28,194.4,185.7,0.919,373668.3,373668.3,31992,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096018,406954.00
04/19/2016 16:00,2,6.438,ACTIVE,215.09,373.91,59.970,1461096004,"274151322000083","219011344069620",28.33,43.40,0,336.94,394.65,184.6,176.2,0.729,645971.8,645971.8,20826,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096018,406955.00
04/19/2016 16:00,2,6.791,ACTIVE,216.67,367.00,59.975,1461096004,"274151322000076","219011344069620",28.57,41.80,0,336.04,396.75,196.3,187.6,0.756,687232.1,687232.1,20826,0,0,0,L,1151911521,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096019,406956.00
04/19/2016 16:00,2,6.893,ACTIVE,219.61,367.30,59.981,1461096004,"201051344000868","219011344069620",28.15,31.50,0,341.75,416.59,196.6,187.8,0.884,367112.5,367112.5,27075,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096020,406957.00
04/19/2016 16:00,2,6.719,ACTIVE,215.54,371.81,59.965,1461096004,"274151322000095","219011344069620",28.92,42.80,0,336.04,397.35,196.5,187.7,0.738,680238.9,680238.9,20726,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096021,406958.00
04/19/2016 16:00,2,6.834,ACTIVE,221.19,370.90,60.002,1461096004,"201051344000988","219011344069620",28.39,30.80,0,339.95,415.69,196.4,187.7,0.897,364466.1,364466.1,27363,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096022,406959.00
04/19/2016 16:00,2,6.881,ACTIVE,219.39,365.19,59.991,1461096004,"201051344001025","219011344069620",28.41,32.60,0,337.84,415.69,197.9,189.1,0.888,378123.5,378123.5,31884,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096023,406960.00
04/19/2016 16:00,2,6.859,ACTIVE,220.97,368.20,59.996,1461096004,"201051344000458","219011344069620",28.63,34.50,0,341.75,416.29,198.9,190.1,0.941,375065.7,375065.7,27287,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096024,406961.00
04/19/2016 16:00,2,6.908,ACTIVE,221.64,371.51,59.991,1461096004,"201051344000853","219011344069620",28.11,31.80,0,342.35,418.39,196.6,187.8,0.910,373543.7,373543.7,26881,0,0,0,L,1122011218,0,126.30,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096025,406962.00
04/19/2016 16:00,2,6.725,ACTIVE,218.26,364.89,59.991,1461096004,"201051344000685","219011344069620",29.16,30.50,0,336.34,410.58,198.5,189.7,0.941,380113.8,380113.8,31710,0,0,0,L,1122011218,0,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096026,406963.00
04/19/2016 16:00,2,6.777,ACTIVE,219.39,367.90,59.991,1461096004,"201051344000917","219011344069620",28.63,34.00,0,337.24,415.09,196.5,187.8,0.915,377221.5,377221.5,31712,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096027,406964.00
04/19/2016 16:00,2,6.766,ACTIVE,218.26,365.80,59.986,1461096004,"201051344001145","219011344069620",29.00,29.80,0,336.64,411.48,198.8,189.9,0.910,382370.3,382370.3,31572,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096028,406965.00
04/19/2016 16:00,2,6.773,ACTIVE,219.61,366.70,59.986,1461096004,"201051344000651","219011344069620",28.69,36.00,0,338.74,415.99,196.9,188.1,0.893,374322.1,374322.1,31939,0,0,0,L,1122011218,0,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096029,406966.00
04/19/2016 16:00,2,6.270,ACTIVE,215.32,373.91,59.986,1461096004,"274151322000088","219011344069620",27.04,40.20,0,337.24,391.34,171.7,163.8,0.636,625475.1,625475.1,20508,0,0,0,L,1151911521,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096030,406967.00
04/19/2016 16:00,2,4.285,ACTIVE,216.45,423.81,59.975,1461096004,"274151322000068","219011344069620",39.02,41.00,0,395.25,463.18,168.8,161.0,0.645,522763.5,522763.5,21886,0,0,0,L,1151911521,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096030,406968.00
04/19/2016 16:00,2,6.746,ACTIVE,219.16,366.10,59.970,1461096004,"201051344001135","219011344069620",28.55,34.00,0,337.24,414.49,195.0,186.3,0.897,370686.0,370686.0,31891,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096031,406969.00
04/19/2016 16:00,2,6.701,ACTIVE,219.16,366.10,59.954,1461096004,"201051344000594","219011344069620",29.58,30.50,0,338.14,418.09,200.9,192.0,0.910,378301.2,378301.2,27323,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096032,406970.00
04/19/2016 16:00,2,6.703,ACTIVE,219.39,364.89,59.986,1461096004,"201051344001203","219011344069620",28.67,32.60,0,339.34,414.49,194.5,185.8,0.906,377284.6,377284.6,31892,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096033,406971.00
04/19/2016 16:00,2,6.270,ACTIVE,215.54,353.77,59.970,1461096004,"274151322000054","219011344069620",27.08,42.00,0,337.24,392.25,171.9,164.0,0.658,639209.4,639209.4,20533,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096034,406972.00
04/19/2016 16:00,2,6.727,ACTIVE,220.06,367.60,59.986,1461096004,"201051344000867","219011344069620",28.53,34.00,0,342.95,415.69,194.4,185.7,0.875,366453.7,366453.7,27328,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096035,406973.00
04/19/2016 16:00,2,6.498,ACTIVE,219.39,366.40,59.975,1461096004,"201051344001093","219011344069620",28.67,30.50,0,337.84,414.79,188.7,180.2,0.849,376159.7,376159.7,31764,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096036,406974.00
04/19/2016 16:00,2,6.777,ACTIVE,220.52,365.49,59.970,1461096004,"201051344000900","219011344069620",28.53,33.50,0,341.15,416.59,195.7,187.0,0.879,381891.8,381891.8,26715,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096037,406975.00
04/19/2016 16:00,2,6.660,ACTIVE,220.29,369.10,59.975,1461096004,"201051344000648","219011344069620",28.75,32.60,0,342.05,417.19,193.8,185.1,0.888,374364.5,374364.5,27020,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096038,406976.00
04/19/2016 16:00,2,6.809,ACTIVE,220.74,369.40,59.975,1461096004,"201051344000569","219011344069620",28.03,32.40,0,341.45,415.69,193.2,184.5,0.888,383106.1,383106.1,26648,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096039,406977.00
04/19/2016 16:00,2,6.723,ACTIVE,220.97,369.70,59.981,1461096004,"201051344000983","219011344069620",28.75,32.80,0,341.15,416.89,195.8,187.0,0.893,374701.7,374701.7,27120,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096040,406978.00
04/19/2016 16:00,2,6.732,ACTIVE,221.19,368.50,59.975,1461096004,"201051344001158","219011344069620",28.59,30.30,0,341.75,415.69,194.8,186.1,0.897,369455.0,369455.0,27380,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096041,406979.00
04/19/2016 16:00,2,6.719,ACTIVE,220.97,370.00,59.981,1461096004,"201051344000576","219011344069620",28.39,33.80,0,340.85,415.39,193.1,184.5,0.902,376271.9,376271.9,26794,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096042,406980.00
