ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 16:00,2,6.273,ACTIVE,215.77,367.60,59.975,1461096004,"274151322000087","219011344069620",26.80,49.50,0,335.74,391.04,170.2,162.3,0.628,613355.2,613355.2,20608,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096043,406981.00
04/19/2016 16:15,2,6.535,ACTIVE,220.52,369.10,59.981,1461096904,"201051344000645","219011344069620",28.67,35.40,0,342.35,412.68,189.7,181.2,0.840,375896.9,375896.9,26937,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096905,406982.00
04/19/2016 16:15,2,5.992,ACTIVE,215.77,370.90,59.970,1461096904,"274151322000085","219011344069620",27.00,41.80,0,338.44,388.64,163.8,156.1,0.623,641944.4,641944.4,20546,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096906,406983.00
04/19/2016 16:15,2,6.432,ACTIVE,219.84,368.50,59.981,1461096904,"201051344000633","219011344069620",29.32,32.00,0,342.05,413.89,191.0,182.4,0.897,366772.4,366772.4,27396,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096907,406984.00
04/19/2016 16:15,2,6.439,ACTIVE,220.97,368.80,59.970,1461096904,"201051344000469","219011344069620",28.92,29.00,0,342.05,414.49,188.6,180.1,0.893,368033.2,368033.2,27342,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096908,406985.00
04/19/2016 16:15,2,6.469,ACTIVE,218.26,366.40,59.965,1461096904,"201051344000646","219011344069620",28.92,29.80,0,336.34,407.87,189.4,180.9,0.884,372310.2,372310.2,31900,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096909,406986.00
04/19/2016 16:15,2,6.029,ACTIVE,215.54,369.70,59.965,1461096904,"274151322000052","219011344069620",28.90,40.20,0,336.94,391.94,176.4,168.3,0.694,651799.9,651799.9,20769,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096909,406987.00
04/19/2016 16:15,2,6.646,ACTIVE,219.84,367.00,59.970,1461096904,"201051344000585","219011344069620",28.77,32.20,0,338.14,411.18,193.5,184.9,0.897,378234.6,378234.6,31904,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096910,406988.00
04/19/2016 16:15,2,6.379,ACTIVE,218.26,363.69,59.981,1461096904,"201051344001230","219011344069620",28.98,28.30,0,335.74,408.18,187.2,178.8,0.849,376119.4,376119.4,31697,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096911,406989.00
04/19/2016 16:15,2,6.404,ACTIVE,219.61,364.59,59.981,1461096904,"201051344000582","219011344069620",28.96,34.80,0,337.84,411.78,187.7,179.3,0.849,369667.8,369667.8,31875,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096912,406990.00
04/19/2016 16:15,2,6.408,ACTIVE,218.48,363.39,59.975,1461096904,"201051344000955","219011344069620",29.10,32.60,0,336.94,406.37,188.8,180.3,0.888,381292.0,381292.0,31814,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096913,406991.00
04/19/2016 16:15,2,4.000,ACTIVE,216.00,428.61,59.975,1461096904,"274151322000094","219011344069620",39.68,40.00,0,397.96,458.37,160.7,153.1,0.619,523121.7,523121.7,21680,0,0,0,L,1151911521,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096914,406992.00
04/19/2016 16:15,2,6.504,ACTIVE,220.97,367.00,59.981,1461096904,"201051344000579","219011344069620",29.50,29.50,0,342.95,414.49,194.3,185.6,0.924,381548.5,381548.5,7417,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096915,406993.00
04/19/2016 16:15,2,6.477,ACTIVE,218.48,366.10,59.981,1461096904,"201051344000890","219011344069620",28.78,29.50,0,336.94,406.37,188.9,180.4,0.853,378435.4,378435.4,31837,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096916,406994.00
04/19/2016 16:15,2,6.379,ACTIVE,219.16,366.10,59.975,1461096904,"201051344000438","219011344069620",29.40,32.00,0,337.54,410.28,189.9,181.3,0.884,380591.3,380591.3,31843,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096917,406995.00
04/19/2016 16:15,2,6.420,ACTIVE,218.93,364.59,59.991,1461096904,"201051344000417","219011344069620",28.65,30.30,0,335.14,406.67,186.2,177.8,0.875,373710.6,373710.6,31993,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096918,406996.00
04/19/2016 16:15,2,6.117,ACTIVE,215.32,354.37,59.970,1461096904,"274151322000083","219011344069620",28.61,42.80,0,337.84,391.94,177.1,169.0,0.707,646012.0,646012.0,20827,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096919,406997.00
04/19/2016 16:15,2,6.400,ACTIVE,216.45,354.07,59.986,1461096904,"274151322000076","219011344069620",29.00,41.80,0,336.64,393.45,188.1,179.6,0.747,687274.8,687274.8,20827,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096920,406998.00
04/19/2016 16:15,2,6.557,ACTIVE,219.61,365.80,59.965,1461096904,"201051344000868","219011344069620",28.43,32.20,0,339.65,411.78,188.8,180.3,0.853,367155.3,367155.3,27076,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096920,406999.00
04/19/2016 16:15,2,6.445,ACTIVE,215.32,373.31,59.975,1461096904,"274151322000095","219011344069620",28.90,42.00,0,338.14,394.35,188.7,180.2,0.716,680281.7,680281.7,20727,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096921,407000.00
04/19/2016 16:15,2,6.543,ACTIVE,220.97,369.70,59.965,1461096904,"201051344000988","219011344069620",28.69,30.50,0,341.15,412.08,190.2,181.6,0.879,364509.0,364509.0,27364,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096922,407001.00
04/19/2016 16:15,2,6.654,ACTIVE,219.61,365.19,59.996,1461096904,"201051344001025","219011344069620",28.43,32.80,0,338.14,409.98,191.6,183.0,0.857,378166.7,378166.7,31885,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096923,407002.00
04/19/2016 16:15,2,6.498,ACTIVE,220.74,368.20,59.981,1461096904,"201051344000458","219011344069620",29.18,34.50,0,342.95,412.98,192.0,183.4,0.906,375109.1,375109.1,27288,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096924,407003.00
04/19/2016 16:15,2,6.604,ACTIVE,221.42,369.10,59.944,1461096904,"201051344000853","219011344069620",28.47,32.20,0,342.05,412.08,190.4,181.9,0.879,373586.7,373586.7,26882,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096925,407004.00
04/19/2016 16:15,2,6.398,ACTIVE,218.48,364.29,59.986,1461096904,"201051344000685","219011344069620",29.66,30.30,0,336.64,406.67,192.2,183.5,0.928,380157.1,380157.1,31711,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096926,407005.00
04/19/2016 16:15,2,6.451,ACTIVE,219.39,365.49,59.975,1461096904,"201051344000917","219011344069620",29.14,34.00,0,337.84,407.87,190.3,181.7,0.884,377264.4,377264.4,31713,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096927,407006.00
04/19/2016 16:15,2,6.391,ACTIVE,218.48,365.80,59.959,1461096904,"201051344001145","219011344069620",29.74,29.50,0,336.94,407.27,192.4,183.8,0.884,382413.7,382413.7,31573,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096928,407007.00
04/19/2016 16:15,2,6.416,ACTIVE,219.84,365.80,59.933,1461096904,"201051344000651","219011344069620",29.28,35.80,0,339.65,411.18,190.4,181.8,0.857,374365.1,374365.1,31940,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096929,407008.00
04/19/2016 16:15,2,5.994,ACTIVE,215.54,373.01,59.981,1461096904,"274151322000088","219011344069620",27.31,39.80,0,338.44,388.04,165.7,158.0,0.623,625512.4,625512.4,20509,0,0,0,L,1151911521,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096929,407009.00
04/19/2016 16:15,2,4.141,ACTIVE,216.67,431.92,59.975,1461096904,"274151322000068","219011344069620",38.98,40.20,0,392.25,461.08,163.4,155.8,0.623,522800.2,522800.2,21887,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096930,407010.00
04/19/2016 16:15,2,6.480,ACTIVE,219.39,364.59,59.970,1461096904,"201051344001135","219011344069620",28.98,34.00,0,336.64,406.97,190.2,181.6,0.884,370728.7,370728.7,31892,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096931,407011.00
04/19/2016 16:15,2,6.660,ACTIVE,218.93,367.00,59.975,1461096904,"201051344000594","219011344069620",29.18,30.30,0,335.74,411.78,197.0,188.2,0.893,378345.4,378345.4,27324,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096932,407012.00
04/19/2016 16:15,2,6.545,ACTIVE,219.61,365.80,59.965,1461096904,"201051344001203","219011344069620",28.82,32.80,0,339.04,409.68,190.8,182.3,0.879,377327.4,377327.4,31893,0,0,0,L,1122011218,0,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096933,407013.00
04/19/2016 16:15,2,6.119,ACTIVE,215.77,352.87,59.975,1461096904,"274151322000054","219011344069620",27.23,41.80,0,338.14,389.54,168.6,160.8,0.641,639247.2,639247.2,20534,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096934,407014.00
04/19/2016 16:15,2,6.559,ACTIVE,219.84,365.80,59.975,1461096904,"201051344000867","219011344069620",28.92,33.80,0,339.65,410.58,192.0,183.4,0.871,366496.6,366496.6,27329,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096935,407015.00
04/19/2016 16:15,2,6.340,ACTIVE,219.61,366.10,59.970,1461096904,"201051344001093","219011344069620",29.10,30.80,0,338.14,408.48,186.9,178.5,0.844,376201.3,376201.3,31765,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096936,407016.00
04/19/2016 16:15,2,6.680,ACTIVE,220.52,366.10,59.959,1461096904,"201051344000900","219011344069620",28.67,33.80,0,342.05,412.68,193.8,185.2,0.871,381935.0,381935.0,26716,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096937,407017.00
04/19/2016 16:15,2,6.492,ACTIVE,220.52,366.40,59.991,1461096904,"201051344000648","219011344069620",29.24,32.80,0,342.35,412.98,192.2,183.6,0.871,374407.2,374407.2,27021,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096938,407018.00
04/19/2016 16:15,2,6.625,ACTIVE,220.74,369.10,59.965,1461096904,"201051344000569","219011344069620",28.63,32.20,0,340.55,411.78,192.1,183.5,0.906,383148.7,383148.7,26649,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096939,407019.00
04/19/2016 16:15,2,6.615,ACTIVE,221.19,369.40,59.970,1461096904,"201051344000983","219011344069620",29.04,33.30,0,342.05,413.59,194.4,185.7,0.902,374744.8,374744.8,27121,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096940,407020.00
04/19/2016 16:15,2,6.643,ACTIVE,221.19,370.00,60.012,1461096904,"201051344001158","219011344069620",28.88,31.00,0,341.45,412.38,194.3,185.6,0.897,369497.9,369497.9,27381,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096941,407021.00
04/19/2016 16:15,2,6.656,ACTIVE,220.97,369.10,59.970,1461096904,"201051344000576","219011344069620",28.41,34.30,0,342.05,412.08,191.6,183.0,0.875,376314.3,376314.3,26795,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096942,407022.00
04/19/2016 16:15,2,6.143,ACTIVE,215.77,352.57,59.959,1461096904,"274151322000087","219011344069620",27.21,51.30,0,334.54,390.14,169.2,161.4,0.623,613392.7,613392.7,20609,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461096942,407023.00
04/19/2016 16:30,2,6.350,ACTIVE,220.06,365.49,59.928,1461097803,"201051344000645","219011344069620",28.59,35.40,0,341.75,411.48,183.8,175.5,0.831,375937.9,375937.9,26938,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097804,407024.00
04/19/2016 16:30,2,5.725,ACTIVE,216.22,353.17,59.928,1461097803,"274151322000085","219011344069620",27.31,41.30,0,338.14,388.34,158.5,151.0,0.610,641979.8,641979.8,20547,0,0,0,L,1151911521,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097805,407025.00
04/19/2016 16:30,2,6.307,ACTIVE,219.61,366.40,59.965,1461097803,"201051344000633","219011344069620",29.06,31.80,0,339.04,412.08,185.7,177.3,0.871,366813.9,366813.9,27397,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097807,407026.00
04/19/2016 16:30,2,6.211,ACTIVE,220.52,367.90,59.975,1461097803,"201051344000469","219011344069620",29.10,28.50,0,342.05,412.68,183.1,174.8,0.857,368074.2,368074.2,27343,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097808,407027.00
04/19/2016 16:30,2,6.178,ACTIVE,217.80,362.79,59.970,1461097803,"201051344000646","219011344069620",29.40,29.80,0,336.34,407.57,184.0,175.7,0.862,372351.4,372351.4,31901,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097809,407028.00
04/19/2016 16:30,2,5.795,ACTIVE,215.77,353.17,59.959,1461097803,"274151322000052","219011344069620",29.12,39.80,0,337.24,391.34,170.9,163.0,0.672,651838.3,651838.3,20770,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097810,407029.00
04/19/2016 16:30,2,6.400,ACTIVE,219.16,364.29,59.970,1461097803,"201051344000585","219011344069620",29.10,31.30,0,337.84,412.38,188.7,180.2,0.875,378276.8,378276.8,31905,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097811,407030.00
04/19/2016 16:30,2,6.084,ACTIVE,217.58,362.49,59.959,1461097803,"201051344001230","219011344069620",29.42,28.30,0,335.74,406.07,181.3,173.0,0.826,376160.1,376160.1,31698,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097811,407031.00
04/19/2016 16:30,2,6.150,ACTIVE,219.16,364.29,59.965,1461097803,"201051344000582","219011344069620",29.18,34.00,0,337.24,412.38,181.9,173.6,0.826,369708.6,369708.6,31876,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097812,407032.00
04/19/2016 16:30,2,6.172,ACTIVE,218.03,362.49,59.970,1461097803,"201051344000955","219011344069620",29.22,32.20,0,336.94,406.07,182.7,174.4,0.871,381333.0,381333.0,31815,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097813,407033.00
04/19/2016 16:30,2,3.842,ACTIVE,216.00,428.31,59.965,1461097803,"274151322000094","219011344069620",39.72,40.20,0,397.96,458.97,154.6,147.2,0.601,523156.5,523156.5,21681,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097814,407034.00
04/19/2016 16:30,2,6.256,ACTIVE,220.52,365.49,59.959,1461097803,"201051344000579","219011344069620",29.72,29.30,0,342.05,413.59,188.3,179.8,0.875,381590.8,381590.8,7418,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097815,407035.00
04/19/2016 16:30,2,6.275,ACTIVE,217.80,361.29,59.975,1461097803,"201051344000890","219011344069620",28.73,29.30,0,336.94,406.07,182.6,174.3,0.840,378476.4,378476.4,31838,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097816,407036.00
04/19/2016 16:30,2,6.139,ACTIVE,218.48,365.19,59.970,1461097803,"201051344000438","219011344069620",29.52,32.20,0,337.54,411.78,183.5,175.2,0.849,380632.7,380632.7,31844,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097817,407037.00
04/19/2016 16:30,2,6.105,ACTIVE,218.26,363.09,59.975,1461097803,"201051344000417","219011344069620",29.16,30.30,0,337.24,406.07,180.3,172.1,0.853,373751.1,373751.1,31994,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097818,407038.00
04/19/2016 16:30,2,5.879,ACTIVE,215.32,353.47,59.959,1461097803,"274151322000083","219011344069620",28.82,41.50,0,337.54,391.34,171.4,163.6,0.681,646050.6,646050.6,20828,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097819,407039.00
04/19/2016 16:30,2,6.123,ACTIVE,216.67,357.08,59.965,1461097803,"274151322000076","219011344069620",29.26,41.30,0,336.94,393.45,181.3,173.0,0.720,687315.6,687315.6,20828,0,0,0,L,1151911521,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097820,407040.00
04/19/2016 16:30,2,6.229,ACTIVE,219.16,365.19,59.965,1461097803,"201051344000868","219011344069620",28.90,31.80,0,338.74,411.48,182.3,174.0,0.818,367196.3,367196.3,27077,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097820,407041.00
04/19/2016 16:30,2,6.154,ACTIVE,215.32,376.01,59.959,1461097803,"274151322000095","219011344069620",29.20,42.00,0,337.84,394.35,181.9,173.7,0.685,680322.6,680322.6,20728,0,0,0,L,1151911521,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097821,407042.00
04/19/2016 16:30,2,6.283,ACTIVE,220.52,367.60,59.970,1461097803,"201051344000988","219011344069620",28.78,31.50,0,340.85,412.38,183.2,174.9,0.844,364550.2,364550.2,27365,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097822,407043.00
04/19/2016 16:30,2,6.275,ACTIVE,218.71,363.09,60.007,1461097803,"201051344001025","219011344069620",29.06,32.80,0,337.24,409.98,184.8,176.4,0.831,378208.3,378208.3,31886,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097823,407044.00
04/19/2016 16:30,2,6.264,ACTIVE,220.29,364.89,59.970,1461097803,"201051344000458","219011344069620",29.12,34.00,0,339.95,413.29,184.7,176.3,0.857,375150.6,375150.6,27289,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097824,407045.00
04/19/2016 16:30,2,6.256,ACTIVE,220.74,367.60,59.986,1461097803,"201051344000853","219011344069620",28.90,31.00,0,341.45,412.08,183.1,174.8,0.862,373627.9,373627.9,26883,0,0,0,L,1122011218,0,126.07,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097825,407046.00
04/19/2016 16:30,2,6.180,ACTIVE,217.35,363.99,59.959,1461097803,"201051344000685","219011344069620",29.52,30.30,0,336.94,406.97,184.7,176.3,0.893,380198.7,380198.7,31712,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097826,407047.00
04/19/2016 16:30,2,6.115,ACTIVE,218.71,363.39,59.970,1461097803,"201051344000917","219011344069620",29.58,33.50,0,337.24,409.98,183.0,174.7,0.857,377305.6,377305.6,31714,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097827,407048.00
04/19/2016 16:30,2,6.131,ACTIVE,217.80,363.39,59.965,1461097803,"201051344001145","219011344069620",29.76,29.00,0,336.94,407.27,184.7,176.4,0.835,382455.3,382455.3,31574,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097828,407049.00
04/19/2016 16:30,2,6.213,ACTIVE,218.93,364.59,59.975,1461097803,"201051344000651","219011344069620",29.16,35.60,0,337.54,411.18,183.3,175.0,0.831,374406.3,374406.3,31941,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097829,407050.00
04/19/2016 16:30,2,5.682,ACTIVE,215.77,356.48,59.996,1461097803,"274151322000088","219011344069620",27.63,39.00,0,338.14,388.64,159.0,151.5,0.592,625548.2,625548.2,20510,0,0,0,L,1151911521,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097830,407051.00
04/19/2016 16:30,2,3.812,ACTIVE,216.67,441.24,59.970,1461097803,"274151322000068","219011344069620",40.14,40.40,0,396.15,461.08,154.8,147.5,0.579,522835.2,522835.2,21888,0,0,0,L,1151911521,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097830,407052.00
04/19/2016 16:30,2,6.086,ACTIVE,218.71,363.39,59.970,1461097803,"201051344001135","219011344069620",29.56,34.00,0,337.54,409.98,182.1,173.8,0.840,370769.8,370769.8,31893,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097831,407053.00
04/19/2016 16:30,2,6.264,ACTIVE,218.48,365.49,59.975,1461097803,"201051344000594","219011344069620",29.70,29.50,0,336.64,413.29,188.3,179.8,0.862,378387.8,378387.8,27325,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097832,407054.00
04/19/2016 16:30,2,6.207,ACTIVE,218.93,364.29,59.981,1461097803,"201051344001203","219011344069620",28.98,32.40,0,338.44,410.88,182.2,173.9,0.849,377368.4,377368.4,31894,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097833,407055.00
04/19/2016 16:30,2,5.779,ACTIVE,215.54,372.71,59.954,1461097803,"274151322000054","219011344069620",27.53,41.30,0,337.54,389.84,161.2,153.6,0.610,639283.4,639283.4,20535,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097834,407056.00
04/19/2016 16:30,2,6.223,ACTIVE,219.39,365.49,59.959,1461097803,"201051344000867","219011344069620",29.08,33.30,0,338.74,411.18,183.3,175.0,0.835,366537.7,366537.7,27330,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097835,407057.00
04/19/2016 16:30,2,5.955,ACTIVE,218.93,363.99,59.970,1461097803,"201051344001093","219011344069620",29.44,30.50,0,337.24,409.38,177.6,169.4,0.804,376241.2,376241.2,31766,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097836,407058.00
04/19/2016 16:30,2,6.299,ACTIVE,219.84,366.70,59.944,1461097803,"201051344000900","219011344069620",28.90,33.50,0,338.74,412.68,184.3,176.0,0.835,381976.3,381976.3,26717,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097837,407059.00
04/19/2016 16:30,2,6.168,ACTIVE,220.06,365.80,59.975,1461097803,"201051344000648","219011344069620",29.24,32.40,0,342.95,412.98,182.8,174.5,0.835,374448.2,374448.2,27022,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097838,407060.00
04/19/2016 16:30,2,6.258,ACTIVE,220.29,366.10,59.975,1461097803,"201051344000569","219011344069620",28.78,31.80,0,339.95,412.08,182.5,174.3,0.835,383189.5,383189.5,26650,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097839,407061.00
04/19/2016 16:30,2,6.285,ACTIVE,220.29,368.20,59.986,1461097803,"201051344000983","219011344069620",29.02,32.40,0,340.25,412.68,184.8,176.5,0.862,374786.2,374786.2,27122,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097840,407062.00
04/19/2016 16:30,2,6.238,ACTIVE,220.52,366.70,59.981,1461097803,"201051344001158","219011344069620",29.12,29.50,0,341.45,412.38,184.0,175.6,0.849,369539.2,369539.2,27382,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097841,407063.00
04/19/2016 16:30,2,6.197,ACTIVE,220.52,367.00,59.938,1461097803,"201051344000576","219011344069620",28.86,33.30,0,342.35,411.48,181.1,172.9,0.844,376354.9,376354.9,26796,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097841,407064.00
04/19/2016 16:30,2,5.738,ACTIVE,216.00,355.88,59.954,1461097803,"274151322000087","219011344069620",27.63,50.20,0,333.63,389.24,160.4,152.9,0.601,613428.5,613428.5,20610,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461097842,407065.00
04/19/2016 16:45,2,5.420,ACTIVE,218.93,361.89,60.012,1461098703,"201051344000645","219011344069620",28.61,34.80,0,340.55,408.18,156.9,149.6,0.720,375976.9,375976.9,26939,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098704,407066.00
04/19/2016 16:45,2,4.867,ACTIVE,215.32,365.19,59.991,1461098703,"274151322000085","219011344069620",27.61,40.20,0,338.14,385.63,136.2,129.6,0.521,642013.4,642013.4,20548,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098705,407067.00
04/19/2016 16:45,2,5.312,ACTIVE,218.26,361.59,59.986,1461098703,"201051344000633","219011344069620",29.46,31.00,0,338.44,408.48,158.5,151.0,0.747,366853.2,366853.2,27398,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098706,407068.00
04/19/2016 16:45,2,5.299,ACTIVE,219.39,363.39,59.975,1461098703,"201051344000469","219011344069620",29.20,28.00,0,339.04,409.38,156.7,149.3,0.729,368113.0,368113.0,27344,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098707,407069.00
04/19/2016 16:45,2,5.266,ACTIVE,216.90,360.08,60.007,1461098703,"201051344000646","219011344069620",29.46,29.00,0,336.64,404.27,157.1,149.7,0.742,372390.3,372390.3,31902,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098708,407070.00
04/19/2016 16:45,2,4.938,ACTIVE,215.32,358.88,59.986,1461098703,"274151322000052","219011344069620",29.04,39.50,0,336.94,388.94,145.2,138.3,0.570,651874.4,651874.4,20771,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098709,407071.00
04/19/2016 16:45,2,5.488,ACTIVE,218.26,362.79,59.975,1461098703,"201051344000585","219011344069620",29.12,31.30,0,336.94,404.27,161.8,154.3,0.765,378316.9,378316.9,31906,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098710,407072.00
04/19/2016 16:45,2,5.172,ACTIVE,216.90,357.38,60.028,1461098703,"201051344001230","219011344069620",29.58,27.00,0,337.24,403.07,155.0,147.7,0.703,376198.5,376198.5,31699,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098711,407073.00
04/19/2016 16:45,2,5.301,ACTIVE,218.26,360.99,60.007,1461098703,"201051344000582","219011344069620",29.08,33.30,0,336.34,403.97,156.1,148.8,0.725,369747.1,369747.1,31877,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098711,407074.00
04/19/2016 16:45,2,5.172,ACTIVE,217.35,359.48,59.996,1461098703,"201051344000955","219011344069620",29.76,32.00,0,337.84,403.07,155.9,148.6,0.734,381371.7,381371.7,31816,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098712,407075.00
04/19/2016 16:45,2,3.314,ACTIVE,215.09,420.80,59.970,1461098703,"274151322000094","219011344069620",39.28,39.30,0,397.96,456.87,132.1,125.6,0.517,523189.1,523189.1,21682,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098713,407076.00
04/19/2016 16:45,2,5.314,ACTIVE,219.16,363.99,59.949,1461098703,"201051344000579","219011344069620",29.82,28.30,0,340.55,409.98,160.5,153.0,0.751,381630.8,381630.8,7419,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098714,407077.00
04/19/2016 16:45,2,5.275,ACTIVE,216.90,359.18,60.007,1461098703,"201051344000890","219011344069620",29.08,29.00,0,337.24,403.97,155.5,148.1,0.716,378515.2,378515.2,31839,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098715,407078.00
04/19/2016 16:45,2,5.197,ACTIVE,217.58,358.88,59.917,1461098703,"201051344000438","219011344069620",29.50,31.80,0,337.24,403.97,155.3,148.0,0.725,380671.6,380671.6,31845,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098716,407079.00
04/19/2016 16:45,2,5.148,ACTIVE,217.35,359.78,59.949,1461098703,"201051344000417","219011344069620",29.20,29.80,0,337.24,402.46,152.3,145.1,0.725,373789.4,373789.4,31995,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098717,407080.00
04/19/2016 16:45,2,4.949,ACTIVE,214.87,348.36,59.970,1461098703,"274151322000083","219011344069620",28.77,40.40,0,337.24,388.64,144.2,137.2,0.566,646086.9,646086.9,20829,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098718,407081.00
04/19/2016 16:45,2,5.092,ACTIVE,215.77,364.59,59.928,1461098703,"274151322000076","219011344069620",29.42,40.40,0,338.14,390.74,151.6,144.4,0.601,687354.0,687354.0,20829,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098719,407082.00
04/19/2016 16:45,2,5.178,ACTIVE,218.03,360.69,59.986,1461098703,"201051344000868","219011344069620",29.04,31.30,0,337.84,406.07,152.2,145.0,0.698,367235.0,367235.0,27078,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098720,407083.00
04/19/2016 16:45,2,5.135,ACTIVE,214.87,352.27,59.986,1461098703,"274151322000095","219011344069620",29.22,40.40,0,337.84,391.64,152.0,144.8,0.575,680361.3,680361.3,20729,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098720,407084.00
04/19/2016 16:45,2,5.229,ACTIVE,218.93,363.99,59.975,1461098703,"201051344000988","219011344069620",28.82,30.30,0,340.25,409.08,152.6,145.4,0.720,364589.1,364589.1,27366,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098721,407085.00
04/19/2016 16:45,2,5.227,ACTIVE,217.80,358.28,59.991,1461098703,"201051344001025","219011344069620",29.12,31.80,0,336.94,403.37,154.2,146.9,0.703,378247.6,378247.6,31887,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098722,407086.00
04/19/2016 16:45,2,5.178,ACTIVE,218.93,361.59,59.975,1461098703,"201051344000458","219011344069620",29.44,33.30,0,339.95,409.68,154.4,147.1,0.738,375189.9,375189.9,27290,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098723,407087.00
04/19/2016 16:45,2,5.178,ACTIVE,219.61,363.69,59.996,1461098703,"201051344000853","219011344069620",29.14,30.30,0,342.35,408.48,152.9,145.7,0.725,373666.8,373666.8,26884,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098724,407088.00
04/19/2016 16:45,2,5.129,ACTIVE,216.90,361.29,59.991,1461098703,"201051344000685","219011344069620",29.56,29.80,0,337.24,403.97,153.4,146.2,0.742,380237.8,380237.8,31713,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098725,407089.00
04/19/2016 16:45,2,5.176,ACTIVE,217.58,360.08,59.933,1461098703,"201051344000917","219011344069620",29.06,33.30,0,336.64,402.77,152.4,145.2,0.694,377344.4,377344.4,31715,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098726,407090.00
04/19/2016 16:45,2,5.064,ACTIVE,216.90,359.48,60.007,1461098703,"201051344001145","219011344069620",29.96,28.80,0,336.64,403.67,153.6,146.3,0.720,382494.5,382494.5,31575,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098727,407091.00
04/19/2016 16:45,2,5.205,ACTIVE,218.03,360.69,59.944,1461098703,"201051344000651","219011344069620",28.90,35.20,0,337.84,403.67,152.4,145.2,0.698,374445.3,374445.3,31942,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098729,407092.00
04/19/2016 16:45,2,4.719,ACTIVE,214.87,349.86,59.981,1461098703,"274151322000088","219011344069620",27.57,38.40,0,337.54,386.23,131.8,125.3,0.495,625581.9,625581.9,20511,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098729,407093.00
04/19/2016 16:45,2,3.303,ACTIVE,216.00,418.09,59.981,1461098703,"274151322000068","219011344069620",38.43,39.80,0,393.75,460.17,128.4,122.0,0.486,522868.0,522868.0,21889,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098730,407094.00
04/19/2016 16:45,2,5.133,ACTIVE,217.58,360.38,60.002,1461098703,"201051344001135","219011344069620",29.08,33.50,0,337.24,402.46,151.1,143.9,0.720,370808.4,370808.4,31894,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098731,407095.00
04/19/2016 16:45,2,5.168,ACTIVE,217.58,360.99,59.975,1461098703,"201051344000594","219011344069620",29.82,29.00,0,336.34,405.47,156.1,148.7,0.712,378427.7,378427.7,27326,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098732,407096.00
04/19/2016 16:45,2,5.123,ACTIVE,217.80,360.38,59.901,1461098703,"201051344001203","219011344069620",29.06,31.30,0,337.24,402.77,150.8,143.7,0.707,377406.9,377406.9,31895,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098733,407097.00
04/19/2016 16:45,2,4.752,ACTIVE,215.32,364.89,59.975,1461098703,"274151322000054","219011344069620",27.75,40.00,0,337.54,387.14,133.5,126.9,0.508,639317.5,639317.5,20536,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098734,407098.00
04/19/2016 16:45,2,5.174,ACTIVE,218.26,360.08,59.991,1461098703,"201051344000867","219011344069620",29.06,32.80,0,338.14,404.27,152.2,145.0,0.703,366576.5,366576.5,27331,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098735,407099.00
04/19/2016 16:45,2,4.953,ACTIVE,217.80,360.38,59.991,1461098703,"201051344001093","219011344069620",29.22,29.30,0,337.54,401.56,146.6,139.5,0.667,376278.6,376278.6,31767,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098736,407100.00
04/19/2016 16:45,2,5.244,ACTIVE,218.71,362.79,59.965,1461098703,"201051344000900","219011344069620",28.78,32.80,0,338.44,409.08,152.9,145.7,0.703,382015.3,382015.3,26718,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098737,407101.00
04/19/2016 16:45,2,5.141,ACTIVE,218.71,361.29,59.949,1461098703,"201051344000648","219011344069620",29.14,32.00,0,339.65,408.78,151.7,144.5,0.694,374486.8,374486.8,27023,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098738,407102.00
04/19/2016 16:45,2,5.178,ACTIVE,218.71,362.19,60.002,1461098703,"201051344000569","219011344069620",28.90,31.30,0,338.44,408.18,151.6,144.4,0.698,383228.0,383228.0,26651,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098738,407103.00
04/19/2016 16:45,2,5.232,ACTIVE,219.16,362.49,60.007,1461098703,"201051344000983","219011344069620",29.02,31.50,0,338.74,410.28,153.8,146.6,0.729,374825.3,374825.3,27123,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098739,407104.00
04/19/2016 16:45,2,5.119,ACTIVE,219.16,363.09,59.949,1461098703,"201051344001158","219011344069620",29.44,29.30,0,339.65,408.78,152.7,145.5,0.712,369578.0,369578.0,27383,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098740,407105.00
04/19/2016 16:45,2,5.117,ACTIVE,218.93,363.09,59.981,1461098703,"201051344000576","219011344069620",28.98,32.40,0,341.15,408.18,150.2,143.0,0.694,376393.1,376393.1,26797,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098741,407106.00
04/19/2016 16:45,2,4.734,ACTIVE,215.32,359.78,59.970,1461098703,"274151322000087","219011344069620",27.75,49.00,0,337.24,385.63,133.0,126.5,0.499,613462.3,613462.3,20611,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461098742,407107.00
04/19/2016 17:00,2,5.086,ACTIVE,218.93,362.19,59.986,1461099603,"201051344000645","219011344069620",29.26,33.30,0,339.04,403.37,150.7,143.5,0.689,376010.0,376010.0,26940,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099604,407108.00
04/19/2016 17:00,2,4.645,ACTIVE,214.64,349.56,59.970,1461099603,"274151322000085","219011344069620",27.81,39.30,0,336.64,381.42,130.9,124.4,0.504,642042.1,642042.1,20549,0,0,0,L,1151911521,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099605,407109.00
04/19/2016 17:00,2,5.053,ACTIVE,218.48,361.89,59.991,1461099603,"201051344000633","219011344069620",29.58,29.80,0,337.84,400.96,151.3,144.1,0.716,366886.7,366886.7,27399,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099606,407110.00
04/19/2016 17:00,2,4.986,ACTIVE,219.16,363.09,59.981,1461099603,"201051344000469","219011344069620",29.56,27.30,0,338.74,403.67,149.3,142.1,0.698,368146.1,368146.1,27345,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099607,407111.00
04/19/2016 17:00,2,4.930,ACTIVE,217.35,358.28,60.002,1461099603,"201051344000646","219011344069620",29.92,27.50,0,337.24,399.76,149.4,142.3,0.703,372423.5,372423.5,31903,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099608,407112.00
04/19/2016 17:00,2,4.633,ACTIVE,214.64,364.29,59.981,1461099603,"274151322000052","219011344069620",29.32,38.00,0,334.84,383.83,137.6,130.9,0.544,651905.0,651905.0,20772,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099609,407113.00
04/19/2016 17:00,2,5.102,ACTIVE,218.26,360.99,59.970,1461099603,"201051344000585","219011344069620",29.76,29.50,0,337.24,399.46,153.7,146.5,0.716,378351.1,378351.1,31907,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099610,407114.00
04/19/2016 17:00,2,4.855,ACTIVE,217.13,358.88,59.996,1461099603,"201051344001230","219011344069620",29.72,26.00,0,335.14,398.56,146.2,139.2,0.672,376231.0,376231.0,31700,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099611,407115.00
04/19/2016 17:00,2,4.947,ACTIVE,218.26,360.69,59.986,1461099603,"201051344000582","219011344069620",29.32,31.80,0,336.94,399.16,147.0,140.0,0.672,369780.0,369780.0,31878,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099612,407116.00
04/19/2016 17:00,2,4.850,ACTIVE,217.13,357.98,60.007,1461099603,"201051344000955","219011344069620",29.86,30.80,0,336.04,398.86,146.7,139.6,0.689,381404.6,381404.6,31817,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099613,407117.00
04/19/2016 17:00,2,3.090,ACTIVE,214.87,427.41,59.991,1461099603,"274151322000094","219011344069620",39.40,38.40,0,393.75,454.76,123.3,117.1,0.477,523216.8,523216.8,21683,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099613,407118.00
04/19/2016 17:00,2,4.969,ACTIVE,218.93,360.69,59.996,1461099603,"201051344000579","219011344069620",29.80,27.30,0,338.14,404.27,150.0,142.8,0.703,381664.8,381664.8,7420,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099614,407119.00
04/19/2016 17:00,2,4.844,ACTIVE,217.13,356.78,59.991,1461099603,"201051344000890","219011344069620",29.68,28.00,0,338.14,399.16,145.5,138.5,0.654,378548.2,378548.2,31840,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099615,407120.00
04/19/2016 17:00,2,4.834,ACTIVE,217.58,359.48,59.986,1461099603,"201051344000438","219011344069620",29.68,30.50,0,337.54,399.16,145.4,138.4,0.689,380704.7,380704.7,31846,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099616,407121.00
04/19/2016 17:00,2,4.797,ACTIVE,217.58,360.99,60.023,1461099603,"201051344000417","219011344069620",29.38,28.80,0,338.14,398.26,142.8,135.9,0.685,373822.0,373822.0,31996,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099617,407122.00
