ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 17:00,2,4.570,ACTIVE,214.64,366.70,60.002,1461099603,"274151322000083","219011344069620",29.16,39.30,0,334.54,382.33,134.9,128.3,0.539,646117.8,646117.8,20830,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099618,407123.00
04/19/2016 17:00,2,4.740,ACTIVE,215.54,369.10,59.991,1461099603,"274151322000076","219011344069620",29.66,38.60,0,338.14,386.53,142.4,135.5,0.561,687386.7,687386.7,20830,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099619,407124.00
04/19/2016 17:00,2,4.818,ACTIVE,217.80,360.08,60.018,1461099603,"201051344000868","219011344069620",29.34,29.50,0,337.54,398.86,143.2,136.3,0.654,367268.0,367268.0,27079,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099620,407125.00
04/19/2016 17:00,2,4.805,ACTIVE,214.64,354.97,60.002,1461099603,"274151322000095","219011344069620",29.38,39.30,0,334.54,383.23,143.0,136.1,0.539,680394.3,680394.3,20730,0,0,0,L,1151911521,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099621,407126.00
04/19/2016 17:00,2,4.889,ACTIVE,218.71,361.89,60.002,1461099603,"201051344000988","219011344069620",29.12,28.50,0,338.14,404.27,144.2,137.2,0.676,364622.3,364622.3,27367,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099622,407127.00
04/19/2016 17:00,2,4.891,ACTIVE,217.80,360.69,60.023,1461099603,"201051344001025","219011344069620",29.44,31.00,0,337.84,399.46,145.9,138.9,0.663,378281.2,378281.2,31888,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099622,407128.00
04/19/2016 17:00,2,4.928,ACTIVE,218.71,361.59,59.975,1461099603,"201051344000458","219011344069620",29.28,32.00,0,339.34,403.67,146.1,139.1,0.703,375223.5,375223.5,27291,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099623,407129.00
04/19/2016 17:00,2,4.900,ACTIVE,219.39,361.89,60.002,1461099603,"201051344000853","219011344069620",29.42,29.30,0,340.25,404.27,145.9,138.9,0.685,373700.0,373700.0,26885,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099624,407130.00
04/19/2016 17:00,2,4.801,ACTIVE,217.13,358.58,60.012,1461099603,"201051344000685","219011344069620",29.96,28.30,0,338.14,399.76,145.6,138.6,0.716,380271.1,380271.1,31714,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099625,407131.00
04/19/2016 17:00,2,4.844,ACTIVE,218.03,358.28,59.965,1461099603,"201051344000917","219011344069620",29.76,32.20,0,337.24,398.56,145.9,138.9,0.685,377377.5,377377.5,31716,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099626,407132.00
04/19/2016 17:00,2,4.887,ACTIVE,217.35,358.28,60.018,1461099603,"201051344001145","219011344069620",29.84,27.80,0,338.44,399.46,147.9,140.8,0.685,382527.9,382527.9,31576,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099627,407133.00
04/19/2016 17:00,2,4.939,ACTIVE,218.26,360.69,59.975,1461099603,"201051344000651","219011344069620",29.48,33.50,0,338.14,398.86,147.4,140.4,0.672,374478.5,374478.5,31943,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099628,407134.00
04/19/2016 17:00,2,4.508,ACTIVE,214.87,358.28,59.970,1461099603,"274151322000088","219011344069620",27.97,36.30,0,333.93,379.02,127.6,121.3,0.486,625610.5,625610.5,20512,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099629,407135.00
04/19/2016 17:00,2,3.096,ACTIVE,215.77,433.72,59.996,1461099603,"274151322000068","219011344069620",39.60,38.60,0,395.25,454.76,123.8,117.6,0.473,522895.9,522895.9,21890,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099630,407136.00
04/19/2016 17:00,2,4.980,ACTIVE,217.80,358.58,60.023,1461099603,"201051344001135","219011344069620",29.46,32.40,0,337.84,398.56,148.5,141.4,0.685,370841.4,370841.4,31895,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099631,407137.00
04/19/2016 17:00,2,5.100,ACTIVE,217.58,359.48,59.981,1461099603,"201051344000594","219011344069620",29.84,28.50,0,337.54,400.66,154.1,146.8,0.712,378461.7,378461.7,27327,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099632,407138.00
04/19/2016 17:00,2,5.014,ACTIVE,218.26,358.88,60.012,1461099603,"201051344001203","219011344069620",29.54,31.00,0,336.94,398.56,150.1,143.0,0.703,377439.8,377439.8,31896,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099632,407139.00
04/19/2016 17:00,2,4.684,ACTIVE,214.87,355.28,59.965,1461099603,"274151322000054","219011344069620",27.97,38.80,0,334.54,380.82,132.5,126.0,0.508,639346.6,639346.6,20537,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099633,407140.00
04/19/2016 17:00,2,5.131,ACTIVE,218.26,361.29,59.975,1461099603,"201051344000867","219011344069620",29.34,31.30,0,337.54,398.26,152.6,145.3,0.689,366609.7,366609.7,27332,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099634,407141.00
04/19/2016 17:00,2,4.922,ACTIVE,218.03,359.18,60.012,1461099603,"201051344001093","219011344069620",29.44,29.00,0,337.54,396.45,146.8,139.7,0.676,376310.5,376310.5,31768,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099635,407142.00
04/19/2016 17:00,2,5.156,ACTIVE,218.71,363.09,59.986,1461099603,"201051344000900","219011344069620",29.58,31.80,0,338.14,403.37,154.5,147.2,0.703,382048.5,382048.5,26719,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099636,407143.00
04/19/2016 17:00,2,5.107,ACTIVE,219.16,363.09,60.007,1461099603,"201051344000648","219011344069620",29.56,30.80,0,339.04,402.77,152.9,145.7,0.712,374519.7,374519.7,27024,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099637,407144.00
04/19/2016 17:00,2,5.172,ACTIVE,219.16,361.59,60.002,1461099603,"201051344000569","219011344069620",29.36,30.50,0,338.74,403.07,153.7,146.4,0.712,383261.0,383261.0,26652,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099638,407145.00
04/19/2016 17:00,2,5.232,ACTIVE,219.16,362.19,59.981,1461099603,"201051344000983","219011344069620",29.54,30.30,0,338.44,403.07,156.5,149.2,0.738,374858.8,374858.8,27124,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099639,407146.00
04/19/2016 17:00,2,5.221,ACTIVE,219.39,364.29,59.986,1461099603,"201051344001158","219011344069620",29.42,28.50,0,338.74,403.37,155.5,148.2,0.729,369611.2,369611.2,27384,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099640,407147.00
04/19/2016 17:00,2,5.160,ACTIVE,219.39,363.69,59.996,1461099603,"201051344000576","219011344069620",29.48,31.50,0,339.04,403.67,154.1,146.8,0.716,376425.8,376425.8,26798,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099641,407148.00
04/19/2016 17:00,2,4.760,ACTIVE,215.09,354.37,59.986,1461099603,"274151322000087","219011344069620",28.27,47.00,0,335.14,379.92,136.2,129.5,0.504,613491.2,613491.2,20612,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461099641,407149.00
04/19/2016 17:15,2,4.816,ACTIVE,218.93,361.89,59.981,1461100503,"201051344000645","219011344069620",29.18,33.30,0,340.55,400.96,142.5,135.6,0.645,376045.2,376045.2,26941,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100504,407150.00
04/19/2016 17:15,2,4.344,ACTIVE,215.54,349.26,59.970,1461100503,"274151322000085","219011344069620",27.93,37.80,0,338.44,380.52,122.9,116.7,0.468,642072.5,642072.5,20550,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100505,407151.00
04/19/2016 17:15,2,4.818,ACTIVE,218.48,362.19,59.986,1461100503,"201051344000633","219011344069620",29.36,29.50,0,339.34,401.26,143.2,136.3,0.672,366922.2,366922.2,27400,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100506,407152.00
04/19/2016 17:15,2,4.787,ACTIVE,218.93,361.29,59.991,1461100503,"201051344000469","219011344069620",29.24,27.00,0,339.95,401.86,141.7,134.9,0.663,368181.3,368181.3,27346,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100507,407153.00
04/19/2016 17:15,2,4.734,ACTIVE,217.13,358.58,59.933,1461100503,"201051344000646","219011344069620",29.56,27.50,0,337.24,397.35,141.7,134.8,0.663,372458.6,372458.6,31904,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100508,407154.00
04/19/2016 17:15,2,4.375,ACTIVE,215.32,359.18,59.970,1461100503,"274151322000052","219011344069620",29.32,36.50,0,337.24,382.63,129.9,123.5,0.504,651937.3,651937.3,20773,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100509,407155.00
04/19/2016 17:15,2,4.900,ACTIVE,218.26,360.38,59.996,1461100503,"201051344000585","219011344069620",29.56,29.80,0,337.24,397.05,146.7,139.6,0.694,378387.5,378387.5,31908,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100510,407156.00
04/19/2016 17:15,2,4.646,ACTIVE,217.13,355.88,59.933,1461100503,"201051344001230","219011344069620",29.56,25.80,0,338.14,396.15,138.9,132.2,0.636,376265.6,376265.6,31701,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100511,407157.00
04/19/2016 17:15,2,4.723,ACTIVE,218.26,360.08,59.949,1461100503,"201051344000582","219011344069620",29.26,31.50,0,337.24,397.05,140.1,133.3,0.636,369814.9,369814.9,31879,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100512,407158.00
04/19/2016 17:15,2,4.650,ACTIVE,217.13,357.38,60.012,1461100503,"201051344000955","219011344069620",29.62,30.80,0,338.74,396.15,139.5,132.7,0.658,381439.3,381439.3,31818,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100513,407159.00
04/19/2016 17:15,2,2.943,ACTIVE,215.32,420.20,59.981,1461100503,"274151322000094","219011344069620",39.20,37.80,0,397.66,456.57,117.1,111.1,0.460,523245.9,523245.9,21684,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100514,407160.00
04/19/2016 17:15,2,4.789,ACTIVE,218.93,361.89,59.928,1461100503,"201051344000579","219011344069620",29.84,27.30,0,339.95,402.46,144.8,137.8,0.681,381700.9,381700.9,7421,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100515,407161.00
04/19/2016 17:15,2,4.711,ACTIVE,216.90,357.38,60.007,1461100503,"201051344000890","219011344069620",29.50,28.30,0,338.14,397.35,140.7,133.9,0.641,378583.3,378583.3,31841,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100516,407162.00
04/19/2016 17:15,2,4.652,ACTIVE,217.80,357.98,59.944,1461100503,"201051344000438","219011344069620",29.90,29.30,0,337.84,397.35,140.9,134.0,0.658,380739.8,380739.8,31847,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100517,407163.00
04/19/2016 17:15,2,4.686,ACTIVE,217.35,357.38,59.991,1461100503,"201051344000417","219011344069620",29.28,28.30,0,337.84,396.45,139.0,132.2,0.658,373856.6,373856.6,31997,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100518,407164.00
04/19/2016 17:15,2,4.410,ACTIVE,215.09,357.98,59.954,1461100503,"274151322000083","219011344069620",29.36,38.40,0,337.54,382.63,131.0,124.5,0.513,646150.4,646150.4,20831,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100519,407165.00
04/19/2016 17:15,2,4.596,ACTIVE,215.77,367.00,59.975,1461100503,"274151322000076","219011344069620",29.78,37.80,0,339.65,385.33,138.5,131.8,0.544,687421.3,687421.3,20831,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100519,407166.00
04/19/2016 17:15,2,4.758,ACTIVE,217.80,360.08,59.949,1461100503,"201051344000868","219011344069620",29.26,29.00,0,337.24,397.05,141.1,134.2,0.645,367303.1,367303.1,27080,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100520,407167.00
04/19/2016 17:15,2,4.736,ACTIVE,215.09,355.58,59.981,1461100503,"274151322000095","219011344069620",29.32,38.40,0,337.84,385.63,140.6,133.8,0.530,680429.3,680429.3,20731,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100521,407168.00
04/19/2016 17:15,2,4.826,ACTIVE,218.93,362.49,59.991,1461100503,"201051344000988","219011344069620",29.10,28.30,0,342.05,402.46,142.3,135.4,0.658,364657.6,364657.6,27368,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100522,407169.00
04/19/2016 17:15,2,4.881,ACTIVE,217.80,357.38,59.975,1461100503,"201051344001025","219011344069620",29.10,30.30,0,337.24,397.05,143.9,137.0,0.641,378317.0,378317.0,31889,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100523,407170.00
04/19/2016 17:15,2,4.846,ACTIVE,218.93,360.99,59.959,1461100503,"201051344000458","219011344069620",29.28,31.30,0,339.95,401.56,143.7,136.7,0.689,375259.1,375259.1,27292,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100524,407171.00
04/19/2016 17:15,2,4.814,ACTIVE,219.39,363.69,59.949,1461100503,"201051344000853","219011344069620",29.24,29.30,0,344.45,402.46,142.7,135.8,0.667,373735.4,373735.4,26886,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100525,407172.00
04/19/2016 17:15,2,4.725,ACTIVE,217.13,356.78,59.996,1461100503,"201051344000685","219011344069620",29.80,28.50,0,338.44,397.35,142.6,135.7,0.689,380306.5,380306.5,31715,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100526,407173.00
04/19/2016 17:15,2,4.674,ACTIVE,218.03,358.88,59.949,1461100503,"201051344000917","219011344069620",29.96,32.20,0,336.94,396.45,141.7,134.8,0.676,377412.8,377412.8,31717,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100527,407174.00
04/19/2016 17:15,2,4.734,ACTIVE,217.13,359.48,59.959,1461100503,"201051344001145","219011344069620",29.92,27.30,0,338.14,397.35,143.5,136.6,0.663,382563.5,382563.5,31577,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100528,407175.00
04/19/2016 17:15,2,4.822,ACTIVE,218.26,359.78,59.965,1461100503,"201051344000651","219011344069620",29.12,33.50,0,337.54,396.45,142.2,135.3,0.654,374513.8,374513.8,31944,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100529,407176.00
04/19/2016 17:15,2,4.320,ACTIVE,214.87,361.59,59.965,1461100503,"274151322000088","219011344069620",27.91,36.30,0,337.24,380.82,122.0,115.8,0.460,625640.8,625640.8,20513,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100529,407177.00
04/19/2016 17:15,2,2.971,ACTIVE,216.00,419.60,59.965,1461100503,"274151322000068","219011344069620",39.24,38.40,0,397.66,453.56,119.2,113.1,0.451,522925.3,522925.3,21891,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100530,407178.00
04/19/2016 17:15,2,4.746,ACTIVE,217.80,357.68,59.928,1461100503,"201051344001135","219011344069620",29.36,31.80,0,338.44,396.45,141.2,134.3,0.641,370876.5,370876.5,31896,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100531,407179.00
04/19/2016 17:15,2,4.785,ACTIVE,217.58,358.88,59.986,1461100503,"201051344000594","219011344069620",29.96,28.00,0,336.94,398.56,145.2,138.2,0.658,378497.9,378497.9,27328,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100532,407180.00
04/19/2016 17:15,2,4.717,ACTIVE,218.03,358.28,60.002,1461100503,"201051344001203","219011344069620",29.42,29.80,0,338.14,395.85,140.6,133.7,0.672,377474.8,377474.8,31897,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100533,407181.00
04/19/2016 17:15,2,4.381,ACTIVE,215.32,349.86,60.007,1461100503,"274151322000054","219011344069620",27.91,38.20,0,337.84,382.03,123.8,117.6,0.473,639377.4,639377.4,20538,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100534,407182.00
04/19/2016 17:15,2,4.783,ACTIVE,218.26,359.78,59.970,1461100503,"201051344000867","219011344069620",29.24,30.50,0,339.04,396.45,141.7,134.9,0.645,366645.0,366645.0,27333,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100535,407183.00
04/19/2016 17:15,2,4.553,ACTIVE,218.03,359.18,59.970,1461100503,"201051344001093","219011344069620",29.44,28.00,0,336.94,394.65,135.7,129.0,0.623,376344.3,376344.3,31769,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100536,407184.00
04/19/2016 17:15,2,4.762,ACTIVE,218.48,360.69,60.023,1461100503,"201051344000900","219011344069620",29.48,31.30,0,338.44,401.56,142.2,135.4,0.650,382083.9,382083.9,26720,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100537,407185.00
04/19/2016 17:15,2,4.711,ACTIVE,218.71,360.99,59.986,1461100503,"201051344000648","219011344069620",29.48,30.30,0,340.25,401.56,140.7,133.9,0.654,374554.7,374554.7,27025,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100538,407186.00
04/19/2016 17:15,2,4.703,ACTIVE,218.93,361.59,59.970,1461100503,"201051344000569","219011344069620",29.54,30.80,0,339.04,400.66,140.6,133.8,0.654,383296.0,383296.0,26653,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100539,407187.00
04/19/2016 17:15,2,4.787,ACTIVE,218.93,362.49,60.007,1461100503,"201051344000983","219011344069620",29.52,30.00,0,338.74,401.26,143.1,136.1,0.681,374894.4,374894.4,27125,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100540,407188.00
04/19/2016 17:15,2,4.793,ACTIVE,219.16,362.19,59.981,1461100503,"201051344001158","219011344069620",29.18,27.50,0,340.25,401.86,141.7,134.8,0.663,369646.4,369646.4,27385,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100541,407189.00
04/19/2016 17:15,2,4.705,ACTIVE,218.93,361.59,59.949,1461100503,"201051344000576","219011344069620",29.28,31.00,0,342.65,401.26,139.6,132.8,0.645,376460.5,376460.5,26799,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100541,407190.00
04/19/2016 17:15,2,4.342,ACTIVE,215.09,350.17,59.959,1461100503,"274151322000087","219011344069620",28.05,44.80,0,337.84,380.82,123.3,117.1,0.464,613521.9,613521.9,20613,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461100542,407191.00
04/19/2016 17:30,2,3.850,ACTIVE,218.03,356.48,59.975,1461101403,"201051344000645","219011344069620",29.30,31.80,0,339.95,395.85,114.1,108.2,0.526,376075.8,376075.8,26942,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101405,407192.00
04/19/2016 17:30,2,3.465,ACTIVE,214.87,355.58,59.944,1461101403,"274151322000085","219011344069620",28.05,36.50,0,337.84,376.31,98.3,93.0,0.376,642098.8,642098.8,20551,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101406,407193.00
04/19/2016 17:30,2,3.822,ACTIVE,217.58,357.68,59.975,1461101403,"201051344000633","219011344069620",29.82,28.30,0,338.74,396.45,115.5,109.5,0.548,366953.1,366953.1,27401,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101406,407194.00
04/19/2016 17:30,2,3.811,ACTIVE,218.26,357.38,59.970,1461101403,"201051344000469","219011344069620",29.58,26.50,0,338.44,396.45,114.2,108.3,0.548,368211.8,368211.8,27347,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101407,407195.00
04/19/2016 17:30,2,3.791,ACTIVE,216.45,355.28,59.922,1461101403,"201051344000646","219011344069620",29.80,26.50,0,334.84,392.55,114.5,108.6,0.539,372489.2,372489.2,31905,0,0,0,L,1122011218,0,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101408,407196.00
04/19/2016 17:30,2,3.479,ACTIVE,214.64,353.17,59.959,1461101403,"274151322000052","219011344069620",29.66,35.80,0,336.94,379.02,104.5,98.9,0.407,651965.2,651965.2,20774,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101409,407197.00
04/19/2016 17:30,2,3.998,ACTIVE,217.35,355.28,60.002,1461101403,"201051344000585","219011344069620",29.68,28.50,0,331.83,392.85,120.2,114.1,0.561,378419.4,378419.4,31909,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101410,407198.00
04/19/2016 17:30,2,3.740,ACTIVE,216.67,353.47,59.970,1461101403,"201051344001230","219011344069620",29.78,24.50,0,336.94,391.04,112.8,107.0,0.521,376295.7,376295.7,31702,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101411,407199.00
04/19/2016 17:30,2,3.797,ACTIVE,217.58,356.48,59.981,1461101403,"201051344000582","219011344069620",29.82,30.30,0,336.94,392.55,114.7,108.7,0.521,369845.2,369845.2,31880,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101412,407200.00
04/19/2016 17:30,2,3.770,ACTIVE,216.45,354.07,59.981,1461101403,"201051344000955","219011344069620",29.94,29.80,0,336.04,391.04,114.3,108.4,0.539,381469.5,381469.5,31819,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101413,407201.00
04/19/2016 17:30,2,2.338,ACTIVE,214.87,431.62,59.933,1461101403,"274151322000094","219011344069620",39.92,36.50,0,400.36,465.58,94.0,88.9,0.367,523271.0,523271.0,21685,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101414,407202.00
04/19/2016 17:30,2,3.887,ACTIVE,218.26,358.28,59.938,1461101403,"201051344000579","219011344069620",30.30,26.00,0,339.65,397.35,119.2,113.1,0.557,381732.3,381732.3,7422,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101415,407203.00
04/19/2016 17:30,2,3.832,ACTIVE,216.67,353.77,59.981,1461101403,"201051344000890","219011344069620",29.86,26.80,0,337.54,391.94,116.0,110.0,0.526,378613.8,378613.8,31842,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101415,407204.00
04/19/2016 17:30,2,3.797,ACTIVE,217.13,355.28,59.991,1461101403,"201051344000438","219011344069620",30.04,29.00,0,335.74,392.85,115.5,109.6,0.539,380770.3,380770.3,31848,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101416,407205.00
04/19/2016 17:30,2,3.811,ACTIVE,216.90,354.37,59.928,1461101403,"201051344000417","219011344069620",29.52,27.80,0,336.94,391.94,114.0,108.1,0.548,373886.7,373886.7,31998,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101417,407206.00
04/19/2016 17:30,2,3.627,ACTIVE,214.41,348.36,59.949,1461101403,"274151322000083","219011344069620",29.22,36.80,0,335.44,378.12,107.4,101.7,0.424,646178.7,646178.7,20832,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101418,407207.00
04/19/2016 17:30,2,3.736,ACTIVE,215.54,351.07,59.965,1461101403,"274151322000076","219011344069620",29.84,36.30,0,339.04,381.73,112.9,107.1,0.442,687451.2,687451.2,20832,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101419,407208.00
04/19/2016 17:30,2,3.820,ACTIVE,217.13,356.18,59.944,1461101403,"201051344000868","219011344069620",29.48,28.30,0,335.74,391.94,114.0,108.1,0.521,367333.5,367333.5,27081,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101420,407209.00
04/19/2016 17:30,2,3.742,ACTIVE,214.41,354.37,59.954,1461101403,"274151322000095","219011344069620",30.04,37.00,0,334.84,380.52,114.0,108.1,0.424,680459.6,680459.6,20732,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101421,407210.00
04/19/2016 17:30,2,3.855,ACTIVE,218.03,358.58,59.954,1461101403,"201051344000988","219011344069620",29.26,27.30,0,338.74,397.66,114.2,108.3,0.539,364688.3,364688.3,27369,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101422,407211.00
04/19/2016 17:30,2,3.801,ACTIVE,217.13,354.97,59.917,1461101403,"201051344001025","219011344069620",29.92,29.80,0,334.84,392.85,115.3,109.4,0.521,378348.0,378348.0,31890,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101423,407212.00
04/19/2016 17:30,2,3.744,ACTIVE,218.03,355.58,59.970,1461101403,"201051344000458","219011344069620",30.12,30.80,0,339.65,396.15,114.2,108.3,0.557,375290.1,375290.1,27293,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101424,407213.00
04/19/2016 17:30,2,3.768,ACTIVE,218.48,358.28,59.975,1461101403,"201051344000853","219011344069620",29.62,27.80,0,340.85,398.26,113.0,107.2,0.535,373766.0,373766.0,26887,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101424,407214.00
04/19/2016 17:30,2,3.684,ACTIVE,216.67,354.67,59.981,1461101403,"201051344000685","219011344069620",30.14,27.80,0,336.64,391.94,112.4,106.6,0.548,380337.2,380337.2,31716,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101425,407215.00
04/19/2016 17:30,2,3.734,ACTIVE,217.35,356.48,59.981,1461101403,"201051344000917","219011344069620",29.62,31.30,0,337.84,394.95,112.1,106.3,0.526,377443.3,377443.3,31718,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101426,407216.00
04/19/2016 17:30,2,3.697,ACTIVE,216.67,354.67,59.965,1461101403,"201051344001145","219011344069620",30.16,26.50,0,337.54,392.55,112.9,107.1,0.517,382594.3,382594.3,31578,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101427,407217.00
04/19/2016 17:30,2,3.752,ACTIVE,217.58,354.37,59.986,1461101403,"201051344000651","219011344069620",29.38,32.60,0,337.54,392.55,111.7,105.9,0.508,374544.3,374544.3,31945,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101428,407218.00
04/19/2016 17:30,2,3.279,ACTIVE,214.64,352.57,59.959,1461101403,"274151322000088","219011344069620",28.57,35.40,0,336.34,375.71,94.9,89.7,0.354,625666.9,625666.9,20514,0,0,0,L,1151911521,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101429,407219.00
04/19/2016 17:30,2,2.273,ACTIVE,215.77,427.41,59.959,1461101403,"274151322000068","219011344069620",40.00,37.00,0,399.76,453.26,92.4,87.2,0.340,522950.6,522950.6,21892,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101430,407220.00
04/19/2016 17:30,2,3.678,ACTIVE,216.90,353.77,59.891,1461101403,"201051344001135","219011344069620",29.68,31.00,0,336.34,392.25,110.6,104.8,0.508,370906.8,370906.8,31897,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101431,407221.00
04/19/2016 17:30,2,3.729,ACTIVE,216.67,355.28,59.965,1461101403,"201051344000594","219011344069620",30.16,27.00,0,336.94,393.75,113.8,108.0,0.530,378529.1,378529.1,27329,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101432,407222.00
04/19/2016 17:30,2,3.645,ACTIVE,217.13,354.07,59.907,1461101403,"201051344001203","219011344069620",29.76,28.80,0,339.04,391.94,109.9,104.1,0.513,377505.1,377505.1,31898,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101433,407223.00
04/19/2016 17:30,2,3.322,ACTIVE,214.64,354.97,59.944,1461101403,"274151322000054","219011344069620",28.67,36.50,0,337.54,378.42,96.4,91.1,0.371,639403.9,639403.9,20539,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101434,407224.00
04/19/2016 17:30,2,3.695,ACTIVE,217.35,355.58,59.949,1461101403,"201051344000867","219011344069620",29.78,29.80,0,338.74,392.25,111.5,105.7,0.508,366675.5,366675.5,27334,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101435,407225.00
04/19/2016 17:30,2,3.523,ACTIVE,217.13,354.97,59.981,1461101403,"201051344001093","219011344069620",29.80,27.50,0,336.34,390.14,106.3,100.7,0.486,376373.4,376373.4,31770,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101436,407226.00
04/19/2016 17:30,2,3.756,ACTIVE,217.58,355.88,59.954,1461101403,"201051344000900","219011344069620",29.52,30.00,0,339.04,396.45,112.3,106.5,0.517,382114.5,382114.5,26721,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101437,407227.00
04/19/2016 17:30,2,3.703,ACTIVE,217.80,356.48,59.959,1461101403,"201051344000648","219011344069620",29.68,29.00,0,339.65,396.75,111.2,105.5,0.513,374584.9,374584.9,27026,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101438,407228.00
04/19/2016 17:30,2,3.758,ACTIVE,217.80,357.08,59.917,1461101403,"201051344000569","219011344069620",29.42,28.80,0,339.04,395.25,112.0,106.1,0.530,383326.3,383326.3,26654,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101439,407229.00
04/19/2016 17:30,2,3.779,ACTIVE,217.80,357.38,59.944,1461101403,"201051344000983","219011344069620",29.82,29.30,0,338.44,395.55,114.1,108.2,0.530,374925.2,374925.2,27126,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101439,407230.00
04/19/2016 17:30,2,3.779,ACTIVE,218.03,357.08,59.944,1461101403,"201051344001158","219011344069620",29.48,26.50,0,339.34,396.15,112.8,107.0,0.526,369676.9,369676.9,27386,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101440,407231.00
04/19/2016 17:30,2,3.760,ACTIVE,218.03,357.38,59.944,1461101403,"201051344000576","219011344069620",29.28,29.80,0,339.34,396.45,111.6,105.8,0.517,376490.5,376490.5,26800,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101441,407232.00
04/19/2016 17:30,2,3.424,ACTIVE,214.64,352.87,59.965,1461101403,"274151322000087","219011344069620",28.31,42.30,0,336.94,377.22,98.0,92.7,0.362,613548.3,613548.3,20614,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461101442,407233.00
04/19/2016 17:45,2,3.814,ACTIVE,218.03,357.38,59.922,1461102303,"201051344000645","219011344069620",29.60,30.50,0,339.34,387.74,114.4,108.5,0.521,376104.3,376104.3,26943,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102305,407234.00
04/19/2016 17:45,2,3.395,ACTIVE,214.87,349.26,59.991,1461102303,"274151322000085","219011344069620",28.27,35.40,0,338.44,371.81,97.2,91.9,0.367,642123.0,642123.0,20552,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102305,407235.00
04/19/2016 17:45,2,3.797,ACTIVE,217.35,359.18,59.938,1461102303,"201051344000633","219011344069620",30.02,27.00,0,338.44,388.64,115.4,109.5,0.544,366981.8,366981.8,27402,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102306,407236.00
04/19/2016 17:45,2,3.779,ACTIVE,218.03,356.78,59.954,1461102303,"201051344000469","219011344069620",29.82,25.80,0,338.14,388.64,114.2,108.3,0.530,368240.2,368240.2,27348,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102307,407237.00
04/19/2016 17:45,2,3.754,ACTIVE,215.54,352.87,59.996,1461102303,"201051344000646","219011344069620",29.96,25.80,0,336.94,387.74,113.9,108.0,0.539,372517.5,372517.5,31906,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102308,407238.00
04/19/2016 17:45,2,3.436,ACTIVE,214.64,358.28,59.965,1461102303,"274151322000052","219011344069620",29.46,34.80,0,335.44,374.51,102.4,96.9,0.402,651990.8,651990.8,20775,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102309,407239.00
04/19/2016 17:45,2,3.938,ACTIVE,216.67,355.58,59.949,1461102303,"201051344000585","219011344069620",30.04,27.80,0,338.14,388.34,119.7,113.6,0.557,378449.1,378449.1,31910,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102310,407240.00
04/19/2016 17:45,2,3.648,ACTIVE,215.77,352.57,60.023,1461102303,"201051344001230","219011344069620",30.22,24.30,0,334.54,385.93,111.5,105.7,0.513,376323.5,376323.5,31703,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102311,407241.00
04/19/2016 17:45,2,3.713,ACTIVE,216.90,354.67,59.996,1461102303,"201051344000582","219011344069620",30.10,29.80,0,338.74,388.04,113.2,107.4,0.521,369873.3,369873.3,31881,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102312,407242.00
04/19/2016 17:45,2,3.633,ACTIVE,215.77,351.97,59.996,1461102303,"201051344000955","219011344069620",30.34,28.80,0,338.14,386.23,111.6,105.8,0.530,381497.4,381497.4,31820,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102313,407243.00
04/19/2016 17:45,2,2.289,ACTIVE,215.09,431.62,59.959,1461102303,"274151322000094","219011344069620",39.96,36.00,0,406.67,457.17,92.3,87.2,0.354,523293.9,523293.9,21686,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102314,407244.00
04/19/2016 17:45,2,3.820,ACTIVE,218.26,357.68,59.938,1461102303,"201051344000579","219011344069620",30.40,25.80,0,338.74,389.24,117.6,111.6,0.552,381761.5,381761.5,7423,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102314,407245.00
04/19/2016 17:45,2,3.766,ACTIVE,215.77,352.57,59.991,1461102303,"201051344000890","219011344069620",29.88,26.00,0,335.74,386.83,114.0,108.1,0.517,378642.1,378642.1,31843,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102315,407246.00
04/19/2016 17:45,2,3.688,ACTIVE,216.22,354.67,59.970,1461102303,"201051344000438","219011344069620",30.30,28.80,0,338.44,387.44,113.1,107.3,0.535,380798.4,380798.4,31849,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102316,407247.00
04/19/2016 17:45,2,3.744,ACTIVE,216.00,353.77,59.965,1461102303,"201051344000417","219011344069620",29.56,26.30,0,337.84,386.83,112.2,106.4,0.535,373914.5,373914.5,31999,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102317,407248.00
04/19/2016 17:45,2,3.537,ACTIVE,214.64,351.67,59.959,1461102303,"274151322000083","219011344069620",29.30,36.00,0,335.74,372.71,105.0,99.4,0.411,646204.9,646204.9,20833,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102318,407249.00
04/19/2016 17:45,2,3.631,ACTIVE,215.54,356.78,59.975,1461102303,"274151322000076","219011344069620",30.08,35.40,0,339.04,377.22,110.5,104.7,0.438,687478.8,687478.8,20833,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102319,407250.00
04/19/2016 17:45,2,3.809,ACTIVE,217.35,356.48,59.954,1461102303,"201051344000868","219011344069620",29.60,27.30,0,337.54,387.44,114.1,108.2,0.521,367361.8,367361.8,27082,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102320,407251.00
04/19/2016 17:45,2,3.721,ACTIVE,214.64,352.27,60.002,1461102303,"274151322000095","219011344069620",30.08,35.00,0,336.34,374.51,113.3,107.4,0.424,680487.7,680487.7,20733,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102321,407252.00
04/19/2016 17:45,2,3.865,ACTIVE,218.03,358.28,59.986,1461102303,"201051344000988","219011344069620",29.44,27.00,0,338.14,391.94,115.3,109.3,0.544,364716.8,364716.8,27370,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102322,407253.00
04/19/2016 17:45,2,3.893,ACTIVE,216.45,353.77,59.996,1461102303,"201051344001025","219011344069620",29.58,28.30,0,338.74,388.04,116.6,110.6,0.530,378376.9,378376.9,31891,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102323,407254.00
04/19/2016 17:45,2,3.877,ACTIVE,217.80,357.68,60.002,1461102303,"201051344000458","219011344069620",29.70,29.80,0,338.74,388.94,116.6,110.6,0.579,375318.9,375318.9,27294,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102324,407255.00
04/19/2016 17:45,2,3.816,ACTIVE,218.48,357.98,59.944,1461102303,"201051344000853","219011344069620",29.90,27.30,0,340.25,391.34,115.5,109.6,0.544,373794.6,373794.6,26888,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102325,407256.00
04/19/2016 17:45,2,3.801,ACTIVE,215.77,353.47,59.970,1461102303,"201051344000685","219011344069620",29.76,26.50,0,338.44,387.44,114.6,108.7,0.561,380365.6,380365.6,31717,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102325,407257.00
04/19/2016 17:45,2,3.818,ACTIVE,216.22,353.77,59.996,1461102303,"201051344000917","219011344069620",29.74,30.50,0,337.54,387.74,114.9,109.0,0.548,377471.9,377471.9,31719,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102326,407258.00
04/19/2016 17:45,2,3.781,ACTIVE,215.77,353.47,60.002,1461102303,"201051344001145","219011344069620",30.22,25.50,0,339.04,387.74,115.8,109.8,0.539,382623.1,382623.1,31579,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102327,407259.00
04/19/2016 17:45,2,3.789,ACTIVE,216.67,354.67,59.954,1461102303,"201051344000651","219011344069620",29.92,31.80,0,338.74,387.44,114.8,108.9,0.535,374572.8,374572.8,31946,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102328,407260.00
04/19/2016 17:45,2,3.342,ACTIVE,214.41,349.56,59.986,1461102303,"274151322000088","219011344069620",28.57,34.50,0,337.54,370.60,96.6,91.3,0.362,625690.9,625690.9,20515,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102329,407261.00
04/19/2016 17:45,2,2.385,ACTIVE,215.32,419.30,59.975,1461102303,"274151322000068","219011344069620",38.98,36.30,0,400.96,455.06,93.8,88.7,0.349,522973.8,522973.8,21893,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102330,407262.00
04/19/2016 17:45,2,3.809,ACTIVE,216.22,352.87,60.002,1461102303,"201051344001135","219011344069620",29.48,30.50,0,338.44,387.14,113.7,107.8,0.530,370935.0,370935.0,31898,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102331,407263.00
04/19/2016 17:45,2,3.838,ACTIVE,216.67,357.08,59.949,1461102303,"201051344000594","219011344069620",30.22,26.00,0,338.14,389.24,117.5,111.4,0.539,378558.3,378558.3,27330,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102332,407264.00
