ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 17:45,2,3.750,ACTIVE,216.45,354.07,60.007,1461102303,"201051344001203","219011344069620",29.84,27.80,0,339.34,387.14,113.3,107.4,0.530,377533.2,377533.2,31899,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102333,407265.00
04/19/2016 17:45,2,3.389,ACTIVE,215.09,347.46,60.018,1461102303,"274151322000054","219011344069620",28.67,36.00,0,337.84,371.51,98.5,93.1,0.376,639428.5,639428.5,20540,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102334,407266.00
04/19/2016 17:45,2,3.809,ACTIVE,217.35,357.08,59.949,1461102303,"201051344000867","219011344069620",29.72,28.80,0,338.74,387.14,114.7,108.8,0.530,366703.9,366703.9,27335,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102334,407267.00
04/19/2016 17:45,2,3.570,ACTIVE,216.22,353.77,59.986,1461102303,"201051344001093","219011344069620",30.00,26.00,0,338.44,385.63,108.4,102.7,0.495,376400.4,376400.4,31771,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102335,407268.00
04/19/2016 17:45,2,3.807,ACTIVE,217.58,357.08,60.007,1461102303,"201051344000900","219011344069620",29.82,28.80,0,338.14,388.34,115.0,109.1,0.530,382143.1,382143.1,26722,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102336,407269.00
04/19/2016 17:45,2,3.752,ACTIVE,217.58,356.78,59.986,1461102303,"201051344000648","219011344069620",29.90,28.00,0,339.04,388.34,113.7,107.8,0.526,374613.2,374613.2,27027,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102337,407270.00
04/19/2016 17:45,2,3.803,ACTIVE,217.80,358.28,59.954,1461102303,"201051344000569","219011344069620",29.56,28.80,0,338.44,388.04,113.8,108.0,0.535,383354.6,383354.6,26655,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102338,407271.00
04/19/2016 17:45,2,3.826,ACTIVE,218.03,357.08,60.002,1461102303,"201051344000983","219011344069620",29.96,28.80,0,339.04,388.64,116.2,110.2,0.548,374954.1,374954.1,27127,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102339,407272.00
04/19/2016 17:45,2,3.830,ACTIVE,218.03,357.08,59.949,1461102303,"201051344001158","219011344069620",29.46,26.00,0,339.34,388.04,114.3,108.4,0.539,369705.3,369705.3,27387,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102340,407273.00
04/19/2016 17:45,2,3.770,ACTIVE,218.03,358.58,59.996,1461102303,"201051344000576","219011344069620",29.46,28.80,0,339.95,388.34,112.5,106.7,0.526,376518.4,376518.4,26801,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102341,407274.00
04/19/2016 17:45,2,3.400,ACTIVE,214.87,357.98,59.986,1461102303,"274151322000087","219011344069620",28.59,40.60,0,335.74,370.60,98.4,93.0,0.362,613572.9,613572.9,20615,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461102342,407275.00
04/19/2016 18:00,2,3.111,ACTIVE,216.67,353.17,59.954,1461103203,"201051344000645","219011344069620",29.60,29.30,0,339.95,383.53,93.3,88.1,0.433,376129.5,376129.5,26944,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103204,407276.00
04/19/2016 18:00,2,2.691,ACTIVE,213.96,360.69,60.018,1461103203,"274151322000085","219011344069620",28.73,33.00,0,330.93,380.82,78.2,73.6,0.548,642144.2,642144.2,20553,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103205,407277.00
04/19/2016 18:00,2,3.094,ACTIVE,216.45,355.88,60.012,1461103203,"201051344000633","219011344069620",30.02,25.80,0,339.04,384.13,94.0,88.8,0.433,367007.2,367007.2,27403,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103206,407278.00
04/19/2016 18:00,2,3.035,ACTIVE,216.67,354.97,59.981,1461103203,"201051344000469","219011344069620",30.16,24.30,0,339.04,383.53,92.7,87.5,0.451,368265.3,368265.3,27349,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103207,407279.00
04/19/2016 18:00,2,3.045,ACTIVE,214.64,350.17,60.012,1461103203,"201051344000646","219011344069620",29.98,24.80,0,333.03,379.02,92.5,87.3,0.442,372542.6,372542.6,31907,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103208,407280.00
04/19/2016 18:00,2,2.742,ACTIVE,213.74,346.86,59.949,1461103203,"274151322000052","219011344069620",29.62,32.60,0,333.93,368.80,82.3,77.5,0.305,652013.2,652013.2,20776,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103209,407281.00
04/19/2016 18:00,2,3.240,ACTIVE,215.54,352.27,60.028,1461103203,"201051344000585","219011344069620",29.74,26.30,0,335.74,383.53,97.7,92.3,0.460,378475.6,378475.6,31911,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103210,407282.00
04/19/2016 18:00,2,2.912,ACTIVE,214.64,349.86,59.949,1461103203,"201051344001230","219011344069620",30.26,22.50,0,334.24,378.12,89.3,84.3,0.415,376348.0,376348.0,31704,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103211,407283.00
04/19/2016 18:00,2,2.984,ACTIVE,215.54,351.07,60.012,1461103203,"201051344000582","219011344069620",29.88,28.30,0,336.34,382.33,90.4,85.3,0.424,369898.2,369898.2,31882,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103212,407284.00
04/19/2016 18:00,2,2.928,ACTIVE,214.64,348.96,60.034,1461103203,"201051344000955","219011344069620",29.88,27.30,0,334.24,377.82,88.7,83.7,0.415,381521.9,381521.9,31821,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103213,407285.00
04/19/2016 18:00,2,1.764,ACTIVE,214.19,438.83,59.991,1461103203,"274151322000094","219011344069620",40.24,33.00,0,398.56,463.18,71.7,67.2,0.499,523313.9,523313.9,21687,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103214,407286.00
04/19/2016 18:00,2,2.994,ACTIVE,216.45,353.17,60.012,1461103203,"201051344000579","219011344069620",30.49,24.50,0,339.65,384.13,92.5,87.4,0.429,381787.4,381787.4,7424,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103215,407287.00
04/19/2016 18:00,2,2.934,ACTIVE,214.64,348.96,59.970,1461103203,"201051344000890","219011344069620",30.08,24.00,0,334.84,379.02,89.3,84.3,0.407,378667.2,378667.2,31844,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103216,407288.00
04/19/2016 18:00,2,2.871,ACTIVE,215.09,350.17,60.049,1461103203,"201051344000438","219011344069620",30.38,26.50,0,335.74,380.52,88.4,83.4,0.415,380823.3,380823.3,31850,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103217,407289.00
04/19/2016 18:00,2,2.873,ACTIVE,214.87,349.86,59.954,1461103203,"201051344000417","219011344069620",30.04,25.50,0,334.54,379.92,87.5,82.5,0.420,373939.2,373939.2,32000,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103218,407290.00
04/19/2016 18:00,2,2.701,ACTIVE,213.29,345.36,60.012,1461103203,"274151322000083","219011344069620",29.46,34.50,0,334.24,368.80,80.6,75.9,0.314,646227.8,646227.8,20834,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103218,407291.00
04/19/2016 18:00,2,2.766,ACTIVE,214.41,355.58,60.018,1461103203,"274151322000076","219011344069620",30.24,33.30,0,338.14,372.11,84.7,79.8,0.327,687502.9,687502.9,20834,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103219,407292.00
04/19/2016 18:00,2,2.883,ACTIVE,215.77,352.87,59.991,1461103203,"201051344000868","219011344069620",29.74,26.50,0,339.04,383.23,86.8,81.9,0.398,367386.8,367386.8,27083,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103220,407293.00
04/19/2016 18:00,2,2.818,ACTIVE,213.51,349.26,60.012,1461103203,"274151322000095","219011344069620",30.12,33.30,0,334.24,370.60,85.9,81.0,0.323,680512.5,680512.5,20734,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103221,407294.00
04/19/2016 18:00,2,2.910,ACTIVE,216.45,354.67,59.986,1461103203,"201051344000988","219011344069620",29.50,25.80,0,338.44,384.43,87.0,82.0,0.411,364742.1,364742.1,27371,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103222,407295.00
04/19/2016 18:00,2,2.945,ACTIVE,215.09,349.26,59.949,1461103203,"201051344001025","219011344069620",29.60,27.00,0,335.44,381.73,88.3,83.3,0.398,378402.5,378402.5,31892,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103223,407296.00
04/19/2016 18:00,2,2.875,ACTIVE,216.22,351.97,60.012,1461103203,"201051344000458","219011344069620",29.96,28.00,0,339.65,384.13,87.3,82.3,0.415,375344.5,375344.5,27295,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103224,407297.00
04/19/2016 18:00,2,2.850,ACTIVE,216.90,354.07,60.002,1461103203,"201051344000853","219011344069620",29.84,26.00,0,340.25,385.03,86.2,81.2,0.398,373820.0,373820.0,26889,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103225,407298.00
04/19/2016 18:00,2,2.775,ACTIVE,214.64,349.26,60.055,1461103203,"201051344000685","219011344069620",30.28,25.30,0,335.14,381.42,85.2,80.3,0.420,380390.7,380390.7,31718,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103226,407299.00
04/19/2016 18:00,2,2.797,ACTIVE,215.09,349.26,60.049,1461103203,"201051344000917","219011344069620",30.02,29.30,0,334.24,382.03,85.0,80.1,0.398,377497.0,377497.0,31720,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103227,407300.00
04/19/2016 18:00,2,2.803,ACTIVE,214.41,348.96,60.044,1461103203,"201051344001145","219011344069620",30.08,24.30,0,335.44,380.22,85.4,80.5,0.398,382648.4,382648.4,31580,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103228,407301.00
04/19/2016 18:00,2,2.787,ACTIVE,215.09,349.26,60.060,1461103203,"201051344000651","219011344069620",29.98,30.80,0,337.54,382.63,84.6,79.7,0.389,374597.9,374597.9,31947,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103229,407302.00
04/19/2016 18:00,2,2.410,ACTIVE,213.06,352.27,60.007,1461103203,"274151322000088","219011344069620",28.69,31.80,0,329.73,379.92,70.0,65.7,0.482,625711.8,625711.8,20516,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103229,407303.00
04/19/2016 18:00,2,1.594,ACTIVE,214.19,447.25,59.996,1461103203,"274151322000068","219011344069620",41.09,34.00,0,403.67,465.58,65.8,61.5,0.438,522994.0,522994.0,21894,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103230,407304.00
04/19/2016 18:00,2,2.752,ACTIVE,214.41,348.96,60.049,1461103203,"201051344001135","219011344069620",29.88,28.50,0,335.14,381.12,83.3,78.5,0.398,370959.9,370959.9,31899,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103231,407305.00
04/19/2016 18:00,2,2.766,ACTIVE,215.32,351.07,60.023,1461103203,"201051344000594","219011344069620",30.40,24.30,0,338.74,384.73,85.2,80.3,0.393,378584.0,378584.0,27331,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103232,407306.00
04/19/2016 18:00,2,2.689,ACTIVE,214.87,348.06,60.049,1461103203,"201051344001203","219011344069620",30.10,26.00,0,336.94,381.42,82.0,77.3,0.389,377558.0,377558.0,31900,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103233,407307.00
04/19/2016 18:00,2,2.428,ACTIVE,213.51,349.86,59.991,1461103203,"274151322000054","219011344069620",28.80,34.00,0,327.92,379.92,70.9,66.5,0.491,639449.8,639449.8,20541,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103234,407308.00
04/19/2016 18:00,2,2.746,ACTIVE,216.00,351.07,60.039,1461103203,"201051344000867","219011344069620",29.82,27.50,0,338.74,382.93,83.0,78.2,0.380,366729.0,366729.0,27336,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103235,407309.00
04/19/2016 18:00,2,2.592,ACTIVE,214.87,348.66,60.049,1461103203,"201051344001093","219011344069620",29.70,25.00,0,334.54,379.92,78.0,73.3,0.354,376424.0,376424.0,31772,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103236,407310.00
04/19/2016 18:00,2,2.752,ACTIVE,216.00,351.97,60.028,1461103203,"201051344000900","219011344069620",29.86,27.80,0,339.04,382.93,83.2,78.4,0.380,382168.2,382168.2,26723,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103237,407311.00
04/19/2016 18:00,2,2.719,ACTIVE,216.22,352.87,60.039,1461103203,"201051344000648","219011344069620",29.94,26.30,0,339.34,383.53,82.5,77.7,0.384,374638.0,374638.0,27028,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103238,407312.00
04/19/2016 18:00,2,2.740,ACTIVE,216.22,352.87,60.028,1461103203,"201051344000569","219011344069620",29.90,27.30,0,339.04,382.63,83.0,78.1,0.389,383379.5,383379.5,26656,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103239,407313.00
04/19/2016 18:00,2,2.816,ACTIVE,216.22,351.97,60.012,1461103203,"201051344000983","219011344069620",29.78,26.80,0,339.04,383.83,85.0,80.1,0.402,374979.6,374979.6,27128,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103240,407314.00
04/19/2016 18:00,2,2.777,ACTIVE,216.22,351.97,60.012,1461103203,"201051344001158","219011344069620",29.60,24.80,0,339.65,383.53,83.3,78.5,0.380,369730.4,369730.4,27388,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103241,407315.00
04/19/2016 18:00,2,2.717,ACTIVE,216.45,353.17,60.039,1461103203,"201051344000576","219011344069620",29.80,27.00,0,339.34,383.83,82.0,77.2,0.380,376543.0,376543.0,26802,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103241,407316.00
04/19/2016 18:00,2,2.438,ACTIVE,213.51,366.10,60.007,1461103203,"274151322000087","219011344069620",28.77,38.20,0,330.03,379.62,71.0,66.7,0.477,613594.3,613594.3,20616,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461103242,407317.00
04/19/2016 18:15,2,2.451,ACTIVE,215.77,361.59,59.949,1461104103,"201051344000645","219011344069620",29.68,25.80,0,322.51,398.26,73.7,69.2,0.614,376148.5,376148.5,26945,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104104,407318.00
04/19/2016 18:15,2,2.078,ACTIVE,213.29,350.77,59.991,1461104103,"274151322000085","219011344069620",29.02,29.00,0,329.13,381.42,61.0,57.0,0.420,642160.1,642160.1,20554,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104105,407319.00
04/19/2016 18:15,2,2.439,ACTIVE,215.54,363.39,59.986,1461104103,"201051344000633","219011344069620",30.04,23.00,0,321.01,397.96,74.2,69.7,0.641,367026.4,367026.4,27404,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104106,407320.00
04/19/2016 18:15,2,2.416,ACTIVE,215.77,364.59,59.996,1461104103,"201051344000469","219011344069620",29.96,21.80,0,318.61,399.46,73.4,68.9,0.614,368284.2,368284.2,27350,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104107,407321.00
04/19/2016 18:15,2,2.416,ACTIVE,213.96,360.38,60.023,1461104103,"201051344000646","219011344069620",29.90,22.30,0,318.00,392.25,73.2,68.7,0.623,372561.5,372561.5,31908,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104108,407322.00
04/19/2016 18:15,2,2.113,ACTIVE,213.29,361.59,60.002,1461104103,"274151322000052","219011344069620",29.92,27.80,0,329.13,380.82,64.0,59.9,0.451,652029.8,652029.8,20777,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104109,407323.00
04/19/2016 18:15,2,2.557,ACTIVE,214.64,350.77,59.996,1461104103,"201051344000585","219011344069620",30.36,24.50,0,318.30,396.75,78.7,74.1,0.362,378495.9,378495.9,31912,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104110,407324.00
04/19/2016 18:15,2,2.314,ACTIVE,213.96,358.58,60.007,1461104103,"201051344001230","219011344069620",30.14,20.30,0,318.61,390.14,70.7,66.3,0.583,376366.3,376366.3,31705,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104111,407325.00
04/19/2016 18:15,2,2.379,ACTIVE,214.87,360.99,59.959,1461104103,"201051344000582","219011344069620",30.08,24.80,0,318.91,396.15,72.5,68.1,0.588,369917.0,369917.0,31883,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104111,407326.00
04/19/2016 18:15,2,2.314,ACTIVE,213.74,359.78,59.991,1461104103,"201051344000955","219011344069620",30.34,24.50,0,318.30,390.14,71.1,66.7,0.601,381540.4,381540.4,31822,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104112,407327.00
04/19/2016 18:15,2,1.414,ACTIVE,213.06,433.72,59.991,1461104103,"274151322000094","219011344069620",39.64,29.00,0,396.15,460.78,56.6,52.8,0.398,523328.6,523328.6,21688,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104113,407328.00
04/19/2016 18:15,2,2.436,ACTIVE,215.54,360.69,60.007,1461104103,"201051344000579","219011344069620",30.55,21.80,0,324.02,395.55,75.3,70.8,0.623,381806.9,381806.9,7425,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104114,407329.00
04/19/2016 18:15,2,2.400,ACTIVE,213.74,358.58,59.981,1461104103,"201051344000890","219011344069620",30.04,22.00,0,319.81,391.64,73.0,68.6,0.588,378686.1,378686.1,31845,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104115,407330.00
04/19/2016 18:15,2,2.332,ACTIVE,214.41,360.38,59.986,1461104103,"201051344000438","219011344069620",30.51,23.50,0,316.50,392.85,72.1,67.6,0.605,380842.0,380842.0,31851,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104116,407331.00
04/19/2016 18:15,2,2.379,ACTIVE,214.41,359.78,59.986,1461104103,"201051344000417","219011344069620",29.84,22.50,0,317.70,391.04,71.9,67.5,0.601,373957.8,373957.8,32001,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104117,407332.00
04/19/2016 18:15,2,2.180,ACTIVE,213.29,357.98,59.996,1461104103,"274151322000083","219011344069620",29.68,29.00,0,328.52,381.12,65.5,61.3,0.460,646244.8,646244.8,20835,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104118,407333.00
04/19/2016 18:15,2,2.219,ACTIVE,214.19,363.99,59.954,1461104103,"274151322000076","219011344069620",30.53,29.00,0,331.83,382.63,68.6,64.3,0.482,687520.9,687520.9,20835,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104119,407334.00
04/19/2016 18:15,2,2.400,ACTIVE,215.32,360.99,60.002,1461104103,"201051344000868","219011344069620",29.82,23.30,0,320.41,397.96,72.5,68.1,0.583,367405.6,367405.6,27084,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104119,407335.00
04/19/2016 18:15,2,2.320,ACTIVE,213.51,349.56,59.991,1461104103,"274151322000095","219011344069620",30.10,28.80,0,330.63,381.42,70.7,66.3,0.477,680531.0,680531.0,20735,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104120,407336.00
04/19/2016 18:15,2,2.443,ACTIVE,215.54,364.59,60.018,1461104103,"201051344000988","219011344069620",29.50,22.80,0,320.41,399.16,73.1,68.6,0.614,364761.1,364761.1,27372,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104121,407337.00
04/19/2016 18:15,2,2.438,ACTIVE,214.41,358.88,60.039,1461104103,"201051344001025","219011344069620",30.24,23.80,0,319.81,392.55,74.6,70.1,0.610,378421.9,378421.9,31893,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104122,407338.00
04/19/2016 18:15,2,2.438,ACTIVE,215.32,364.59,60.002,1461104103,"201051344000458","219011344069620",30.04,25.00,0,318.91,397.96,74.2,69.7,0.658,375363.8,375363.8,27296,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104123,407339.00
04/19/2016 18:15,2,2.412,ACTIVE,216.00,363.09,59.996,1461104103,"201051344000853","219011344069620",30.14,23.00,0,322.81,395.85,73.6,69.1,0.614,373839.1,373839.1,26890,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104124,407340.00
04/19/2016 18:15,2,2.373,ACTIVE,214.19,360.08,60.039,1461104103,"201051344000685","219011344069620",30.10,22.30,0,317.70,392.25,72.3,67.9,0.636,380409.5,380409.5,31719,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104125,407341.00
04/19/2016 18:15,2,2.369,ACTIVE,214.64,360.08,59.949,1461104103,"201051344000917","219011344069620",30.34,26.00,0,319.81,394.05,72.8,68.3,0.610,377516.0,377516.0,31721,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104126,407342.00
04/19/2016 18:15,2,2.377,ACTIVE,214.19,359.78,59.975,1461104103,"201051344001145","219011344069620",30.38,21.50,0,318.00,392.25,73.1,68.6,0.610,382667.5,382667.5,31581,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104127,407343.00
04/19/2016 18:15,2,2.400,ACTIVE,214.41,360.69,59.965,1461104103,"201051344000651","219011344069620",29.92,26.50,0,319.81,397.35,72.8,68.3,0.597,374616.9,374616.9,31948,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104128,407344.00
04/19/2016 18:15,2,1.990,ACTIVE,213.06,357.38,59.991,1461104103,"274151322000088","219011344069620",29.26,28.00,0,336.04,381.12,59.0,55.0,0.398,625727.3,625727.3,20517,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104129,407345.00
04/19/2016 18:15,2,1.412,ACTIVE,213.96,431.32,59.996,1461104103,"274151322000068","219011344069620",40.39,30.00,0,402.16,464.38,56.8,52.9,0.380,523009.0,523009.0,21895,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104130,407346.00
04/19/2016 18:15,2,2.338,ACTIVE,213.96,357.68,59.991,1461104103,"201051344001135","219011344069620",30.40,25.00,0,318.00,392.85,72.1,67.6,0.592,370978.7,370978.7,31900,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104131,407347.00
04/19/2016 18:15,2,2.402,ACTIVE,214.64,361.29,59.991,1461104103,"201051344000594","219011344069620",30.30,21.80,0,319.21,396.45,73.8,69.3,0.601,378603.4,378603.4,27332,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104131,407348.00
04/19/2016 18:15,2,2.314,ACTIVE,214.41,360.08,60.023,1461104103,"201051344001203","219011344069620",30.20,23.50,0,318.61,394.35,70.8,66.4,0.592,377576.6,377576.6,31901,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104132,407349.00
04/19/2016 18:15,2,2.059,ACTIVE,213.06,357.98,59.944,1461104103,"274151322000054","219011344069620",29.06,28.80,0,329.73,381.73,60.5,56.5,0.424,639465.7,639465.7,20542,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104133,407350.00
04/19/2016 18:15,2,2.373,ACTIVE,215.09,361.59,59.986,1461104103,"201051344000867","219011344069620",29.90,24.00,0,319.81,398.56,71.9,67.5,0.583,366747.9,366747.9,27337,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104134,407351.00
04/19/2016 18:15,2,2.197,ACTIVE,214.41,358.88,59.981,1461104103,"201051344001093","219011344069620",30.12,22.50,0,319.51,391.64,67.1,62.8,0.539,376441.8,376441.8,31773,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104135,407352.00
04/19/2016 18:15,2,2.371,ACTIVE,215.09,362.19,59.981,1461104103,"201051344000900","219011344069620",29.76,24.80,0,322.51,398.86,71.6,67.2,0.592,382187.2,382187.2,26724,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104136,407353.00
04/19/2016 18:15,2,2.340,ACTIVE,215.32,360.99,59.986,1461104103,"201051344000648","219011344069620",29.88,23.50,0,320.41,398.86,70.8,66.4,0.566,374656.8,374656.8,27029,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104137,407354.00
04/19/2016 18:15,2,2.346,ACTIVE,215.32,362.49,59.996,1461104103,"201051344000569","219011344069620",30.02,24.30,0,321.01,398.86,71.4,67.0,0.561,383398.4,383398.4,26657,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104138,407355.00
04/19/2016 18:15,2,2.408,ACTIVE,215.54,364.89,59.986,1461104103,"201051344000983","219011344069620",29.90,24.00,0,320.71,396.45,73.0,68.5,0.588,374998.9,374998.9,27129,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104139,407356.00
04/19/2016 18:15,2,2.340,ACTIVE,215.54,359.18,59.991,1461104103,"201051344001158","219011344069620",30.02,22.00,0,320.41,399.16,71.1,66.7,0.614,369749.3,369749.3,27389,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104140,407357.00
04/19/2016 18:15,2,2.309,ACTIVE,215.54,363.99,59.986,1461104103,"201051344000576","219011344069620",29.72,23.80,0,321.31,399.76,69.5,65.2,0.579,376561.6,376561.6,26803,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104141,407358.00
04/19/2016 18:15,2,2.031,ACTIVE,213.51,355.58,60.007,1461104103,"274151322000087","219011344069620",29.02,33.80,0,331.23,380.82,59.7,55.7,0.407,613610.2,613610.2,20617,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461104142,407359.00
04/19/2016 18:30,2,2.127,ACTIVE,215.54,357.98,60.023,1461105003,"201051344000645","219011344069620",29.98,23.50,0,334.54,393.15,64.7,60.5,0.539,376164.8,376164.8,26946,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105004,407360.00
04/19/2016 18:30,2,1.760,ACTIVE,213.29,347.46,59.965,1461105003,"274151322000085","219011344069620",29.32,26.80,0,336.94,372.41,52.2,48.5,0.354,642173.3,642173.3,20555,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105005,407361.00
04/19/2016 18:30,2,2.148,ACTIVE,215.09,359.48,59.928,1461105003,"201051344000633","219011344069620",30.06,21.00,0,334.54,394.65,65.5,61.2,0.561,367042.9,367042.9,27405,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105006,407362.00
04/19/2016 18:30,2,2.107,ACTIVE,215.09,358.88,60.002,1461105003,"201051344000469","219011344069620",30.24,20.00,0,334.54,394.05,64.5,60.4,0.526,368300.5,368300.5,27351,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105007,407363.00
04/19/2016 18:30,2,2.123,ACTIVE,213.51,357.08,60.039,1461105003,"201051344000646","219011344069620",30.00,20.30,0,336.04,390.14,64.5,60.4,0.544,372577.8,372577.8,31909,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105008,407364.00
04/19/2016 18:30,2,1.809,ACTIVE,213.06,349.56,59.959,1461105003,"274151322000052","219011344069620",29.96,25.30,0,335.74,373.61,54.9,51.0,0.389,652043.8,652043.8,20778,0,0,0,L,1151911521,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105009,407365.00
04/19/2016 18:30,2,2.305,ACTIVE,214.19,358.28,59.928,1461105003,"201051344000585","219011344069620",30.10,21.80,0,319.51,395.55,70.3,65.9,0.588,378513.5,378513.5,31913,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105010,407366.00
04/19/2016 18:30,2,2.025,ACTIVE,213.74,355.58,59.959,1461105003,"201051344001230","219011344069620",30.20,19.00,0,334.84,386.83,62.0,57.9,0.508,376382.0,376382.0,31706,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105010,407367.00
04/19/2016 18:30,2,2.102,ACTIVE,214.41,357.98,59.949,1461105003,"201051344000582","219011344069620",30.00,22.50,0,336.94,394.65,63.9,59.7,0.521,369933.1,369933.1,31884,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105011,407368.00
04/19/2016 18:30,2,2.020,ACTIVE,213.51,355.88,59.991,1461105003,"201051344000955","219011344069620",30.36,22.50,0,335.44,387.14,62.1,58.0,0.526,381556.1,381556.1,31823,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105012,407369.00
04/19/2016 18:30,2,1.180,ACTIVE,213.06,437.33,59.954,1461105003,"274151322000094","219011344069620",40.59,27.00,0,335.74,457.17,48.0,44.5,0.327,523340.9,523340.9,21689,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105013,407370.00
04/19/2016 18:30,2,2.158,ACTIVE,215.32,363.69,60.018,1461105003,"201051344000579","219011344069620",30.53,19.80,0,335.44,394.35,66.7,62.5,0.539,381823.8,381823.8,7426,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105014,407371.00
04/19/2016 18:30,2,2.084,ACTIVE,213.51,356.48,59.981,1461105003,"201051344000890","219011344069620",30.40,20.30,0,334.84,389.54,64.2,60.1,0.517,378702.3,378702.3,31846,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105015,407372.00
04/19/2016 18:30,2,2.068,ACTIVE,214.19,356.78,59.949,1461105003,"201051344000438","219011344069620",30.30,22.00,0,336.34,389.84,63.5,59.3,0.535,380858.1,380858.1,31852,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105016,407373.00
04/19/2016 18:30,2,2.061,ACTIVE,213.96,356.48,59.975,1461105003,"201051344000417","219011344069620",30.36,20.70,0,335.44,388.94,63.4,59.3,0.526,373973.8,373973.8,32002,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105017,407374.00
04/19/2016 18:30,2,1.867,ACTIVE,212.83,350.77,59.975,1461105003,"274151322000083","219011344069620",30.00,26.50,0,336.04,374.81,56.8,52.9,0.393,646259.3,646259.3,20836,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105018,407375.00
04/19/2016 18:30,2,1.912,ACTIVE,213.51,358.28,59.975,1461105003,"274151322000076","219011344069620",30.40,25.80,0,337.54,376.62,58.9,54.9,0.420,687536.0,687536.0,20836,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105019,407376.00
04/19/2016 18:30,2,2.139,ACTIVE,214.87,358.28,59.986,1461105003,"201051344000868","219011344069620",29.50,21.30,0,336.34,395.55,64.0,59.8,0.517,367421.8,367421.8,27085,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105019,407377.00
04/19/2016 18:30,2,1.994,ACTIVE,212.83,351.67,59.991,1461105003,"274151322000095","219011344069620",30.34,26.00,0,336.04,376.92,61.3,57.2,0.415,680546.6,680546.6,20736,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105020,407378.00
04/19/2016 18:30,2,2.158,ACTIVE,215.09,360.69,59.970,1461105003,"201051344000988","219011344069620",29.58,20.70,0,333.93,394.35,64.7,60.5,0.517,364777.4,364777.4,27373,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105021,407379.00
04/19/2016 18:30,2,2.135,ACTIVE,213.96,357.68,59.949,1461105003,"201051344001025","219011344069620",30.57,21.80,0,336.94,391.34,66.2,61.9,0.544,378438.6,378438.6,31894,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105022,407380.00
04/19/2016 18:30,2,2.162,ACTIVE,214.87,359.78,59.975,1461105003,"201051344000458","219011344069620",30.08,23.00,0,334.54,394.65,65.8,61.6,0.566,375380.4,375380.4,27297,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105023,407381.00
04/19/2016 18:30,2,2.146,ACTIVE,215.54,361.29,60.002,1461105003,"201051344000853","219011344069620",30.06,21.30,0,337.54,394.65,65.3,61.1,0.548,373855.6,373855.6,26891,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105024,407382.00
04/19/2016 18:30,2,2.061,ACTIVE,213.74,357.68,59.944,1461105003,"201051344000685","219011344069620",30.59,20.70,0,335.74,389.24,63.9,59.8,0.552,380425.7,380425.7,31720,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105025,407383.00
04/19/2016 18:30,2,2.113,ACTIVE,213.96,358.28,59.933,1461105003,"201051344000917","219011344069620",30.24,23.80,0,335.74,394.35,64.7,60.5,0.544,377532.3,377532.3,31722,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105026,407384.00
04/19/2016 18:30,2,2.119,ACTIVE,213.74,356.48,59.981,1461105003,"201051344001145","219011344069620",30.30,19.50,0,337.24,390.74,65.0,60.8,0.548,382683.9,382683.9,31582,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105027,407385.00
04/19/2016 18:30,2,2.135,ACTIVE,214.41,358.28,59.981,1461105003,"201051344000651","219011344069620",29.92,24.30,0,337.54,394.65,64.7,60.5,0.535,374633.3,374633.3,31949,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105028,407386.00
04/19/2016 18:30,2,1.715,ACTIVE,212.38,353.17,59.959,1461105003,"274151322000088","219011344069620",29.08,25.30,0,335.74,371.51,50.4,46.8,0.340,625740.2,625740.2,20518,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105028,407387.00
04/19/2016 18:30,2,1.234,ACTIVE,213.51,426.21,59.965,1461105003,"274151322000068","219011344069620",39.98,27.80,0,401.26,458.37,49.6,45.9,0.331,523021.6,523021.6,21896,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105029,407388.00
04/19/2016 18:30,2,2.102,ACTIVE,213.51,355.88,59.965,1461105003,"201051344001135","219011344069620",30.00,22.80,0,336.64,389.24,63.9,59.8,0.526,370994.9,370994.9,31901,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105030,407389.00
04/19/2016 18:30,2,2.158,ACTIVE,214.19,358.58,59.959,1461105003,"201051344000594","219011344069620",30.10,19.80,0,336.04,397.05,65.8,61.6,0.535,378620.0,378620.0,27333,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105031,407390.00
04/19/2016 18:30,2,2.049,ACTIVE,213.96,355.88,59.965,1461105003,"201051344001203","219011344069620",30.24,21.50,0,336.94,392.25,62.8,58.7,0.517,377592.5,377592.5,31902,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105032,407391.00
04/19/2016 18:30,2,1.775,ACTIVE,212.83,345.96,59.949,1461105003,"274151322000054","219011344069620",29.18,26.50,0,335.74,373.31,52.4,48.7,0.354,639479.1,639479.1,20543,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105033,407392.00
04/19/2016 18:30,2,2.125,ACTIVE,214.87,357.68,59.970,1461105003,"201051344000867","219011344069620",29.86,22.00,0,337.24,395.25,64.2,60.1,0.530,366764.2,366764.2,27338,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105034,407393.00
04/19/2016 18:30,2,1.926,ACTIVE,213.96,356.48,59.954,1461105003,"201051344001093","219011344069620",30.30,21.00,0,336.04,390.44,59.1,55.2,0.477,376456.8,376456.8,31774,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105035,407394.00
04/19/2016 18:30,2,2.111,ACTIVE,214.64,360.99,59.959,1461105003,"201051344000900","219011344069620",30.00,22.80,0,334.84,394.35,64.2,60.0,0.526,382203.4,382203.4,26725,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105036,407395.00
04/19/2016 18:30,2,2.088,ACTIVE,215.09,359.78,59.970,1461105003,"201051344000648","219011344069620",30.08,21.50,0,334.84,394.05,63.6,59.5,0.535,374672.9,374672.9,27030,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105037,407396.00
04/19/2016 18:30,2,2.105,ACTIVE,215.32,360.38,59.907,1461105003,"201051344000569","219011344069620",30.18,22.30,0,335.14,393.45,64.4,60.2,0.539,383414.7,383414.7,26658,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105038,407397.00
04/19/2016 18:30,2,2.152,ACTIVE,215.09,360.08,59.965,1461105003,"201051344000983","219011344069620",30.34,22.00,0,335.14,395.55,66.1,61.9,0.552,375015.6,375015.6,27130,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105039,407398.00
04/19/2016 18:30,2,2.133,ACTIVE,215.09,360.08,60.012,1461105003,"201051344001158","219011344069620",29.78,20.30,0,334.24,394.05,64.3,60.1,0.535,369765.6,369765.6,27390,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105040,407399.00
04/19/2016 18:30,2,2.062,ACTIVE,215.32,358.58,59.944,1461105003,"201051344000576","219011344069620",30.12,22.30,0,335.74,392.85,62.9,58.8,0.530,376577.5,376577.5,26804,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105040,407400.00
04/19/2016 18:30,2,1.795,ACTIVE,213.06,345.36,59.965,1461105003,"274151322000087","219011344069620",29.20,31.30,0,336.34,372.71,53.0,49.2,0.336,613623.7,613623.7,20618,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105041,407401.00
04/19/2016 18:45,2,1.295,ACTIVE,214.64,351.07,59.959,1461105904,"201051344000645","219011344069620",29.40,21.80,0,337.24,388.64,38.6,35.3,0.305,376177.3,376177.3,26947,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105905,407402.00
04/19/2016 18:45,2,0.842,ACTIVE,212.61,344.45,59.970,1461105904,"274151322000085","219011344069620",30.95,24.50,0,335.74,367.30,26.4,23.6,0.168,642182.9,642182.9,20556,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105906,407403.00
04/19/2016 18:45,2,1.295,ACTIVE,214.19,352.57,59.996,1461105904,"201051344000633","219011344069620",29.84,19.30,0,335.44,389.54,39.1,35.9,0.318,367055.6,367055.6,27406,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105906,407404.00
04/19/2016 18:45,2,1.279,ACTIVE,214.19,351.67,59.959,1461105904,"201051344000469","219011344069620",29.82,19.00,0,336.94,389.54,38.6,35.4,0.318,368313.0,368313.0,27352,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105907,407405.00
04/19/2016 18:45,2,1.277,ACTIVE,212.83,348.06,59.965,1461105904,"201051344000646","219011344069620",29.96,18.70,0,333.93,383.23,38.8,35.5,0.318,372590.3,372590.3,31910,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105908,407406.00
04/19/2016 18:45,2,1.078,ACTIVE,212.38,342.65,59.991,1461105904,"274151322000052","219011344069620",29.76,23.30,0,334.84,367.60,32.5,29.4,0.208,652054.2,652054.2,20779,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105909,407407.00
