ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 18:45,2,1.383,ACTIVE,213.51,350.17,59.959,1461105904,"201051344000585","219011344069620",30.32,20.00,0,336.04,388.94,42.5,39.1,0.336,378527.3,378527.3,31914,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105910,407408.00
04/19/2016 18:45,2,1.207,ACTIVE,213.06,347.16,59.912,1461105904,"201051344001230","219011344069620",29.90,17.80,0,333.33,381.42,36.6,33.4,0.292,376393.9,376393.9,31707,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105911,407409.00
04/19/2016 18:45,2,1.256,ACTIVE,213.74,348.96,59.965,1461105904,"201051344000582","219011344069620",30.00,21.00,0,335.14,384.73,38.2,34.9,0.305,369945.5,369945.5,31885,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105912,407410.00
04/19/2016 18:45,2,1.238,ACTIVE,212.83,347.46,59.970,1461105904,"201051344000955","219011344069620",29.80,20.70,0,333.03,381.42,37.4,34.2,0.301,381568.1,381568.1,31824,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105913,407411.00
04/19/2016 18:45,2,0.695,ACTIVE,212.83,424.41,59.933,1461105904,"274151322000094","219011344069620",39.94,24.80,0,336.94,453.56,28.3,25.4,0.186,523350.1,523350.1,21690,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105914,407412.00
04/19/2016 18:45,2,1.330,ACTIVE,214.41,351.67,59.954,1461105904,"201051344000579","219011344069620",29.92,18.30,0,334.84,390.44,40.4,37.1,0.323,381836.8,381836.8,7427,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105915,407413.00
04/19/2016 18:45,2,1.266,ACTIVE,213.06,347.76,59.965,1461105904,"201051344000890","219011344069620",30.22,19.00,0,334.24,383.23,38.8,35.5,0.296,378714.8,378714.8,31847,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105916,407414.00
04/19/2016 18:45,2,1.234,ACTIVE,213.51,348.66,59.970,1461105904,"201051344000438","219011344069620",30.43,20.00,0,335.44,383.83,38.1,34.8,0.305,380870.3,380870.3,31853,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105917,407415.00
04/19/2016 18:45,2,1.271,ACTIVE,213.29,348.66,59.922,1461105904,"201051344000417","219011344069620",29.92,19.30,0,333.93,382.63,38.6,35.3,0.309,373986.1,373986.1,32003,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105918,407416.00
04/19/2016 18:45,2,1.113,ACTIVE,212.83,350.77,59.959,1461105904,"274151322000083","219011344069620",29.58,24.00,0,334.54,368.80,33.4,30.3,0.217,646270.1,646270.1,20837,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105919,407417.00
04/19/2016 18:45,2,1.133,ACTIVE,213.06,351.07,59.975,1461105904,"274151322000076","219011344069620",30.18,23.50,0,336.64,370.30,34.6,31.4,0.247,687547.2,687547.2,20837,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105919,407418.00
04/19/2016 18:45,2,1.275,ACTIVE,214.19,350.47,60.007,1461105904,"201051344000868","219011344069620",29.78,19.80,0,336.64,385.93,38.5,35.3,0.301,367434.2,367434.2,27086,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105920,407419.00
04/19/2016 18:45,2,1.172,ACTIVE,212.61,342.95,59.970,1461105904,"274151322000095","219011344069620",30.06,23.80,0,334.24,370.90,35.7,32.5,0.225,680558.2,680558.2,20737,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105921,407420.00
04/19/2016 18:45,2,1.293,ACTIVE,214.19,352.57,59.965,1461105904,"201051344000988","219011344069620",29.40,19.50,0,335.74,389.54,38.5,35.2,0.309,364789.9,364789.9,27374,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105922,407421.00
04/19/2016 18:45,2,1.314,ACTIVE,213.29,348.06,59.928,1461105904,"201051344001025","219011344069620",29.96,19.80,0,333.93,384.43,39.9,36.6,0.314,378451.5,378451.5,31895,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105923,407422.00
04/19/2016 18:45,2,1.301,ACTIVE,214.19,350.77,59.938,1461105904,"201051344000458","219011344069620",30.06,21.50,0,335.74,389.84,39.6,36.3,0.323,375393.2,375393.2,27298,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105924,407423.00
04/19/2016 18:45,2,1.293,ACTIVE,214.87,351.67,59.970,1461105904,"201051344000853","219011344069620",30.02,20.00,0,336.04,389.24,39.3,36.0,0.318,373868.3,373868.3,26892,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105925,407424.00
04/19/2016 18:45,2,1.254,ACTIVE,213.51,349.26,59.959,1461105904,"201051344000685","219011344069620",29.88,19.30,0,334.84,384.13,38.0,34.7,0.323,380438.0,380438.0,31721,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105926,407425.00
04/19/2016 18:45,2,1.287,ACTIVE,213.51,348.66,59.959,1461105904,"201051344000917","219011344069620",29.46,21.80,0,335.44,384.43,38.5,35.2,0.314,377544.8,377544.8,31723,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105927,407426.00
04/19/2016 18:45,2,1.275,ACTIVE,213.29,348.06,60.007,1461105904,"201051344001145","219011344069620",29.94,18.00,0,336.04,385.33,38.7,35.4,0.309,382696.4,382696.4,31583,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105928,407427.00
04/19/2016 18:45,2,1.285,ACTIVE,213.51,348.66,59.970,1461105904,"201051344000651","219011344069620",29.76,22.30,0,336.64,384.13,38.7,35.5,0.314,374645.7,374645.7,31950,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105928,407428.00
04/19/2016 18:45,2,1.018,ACTIVE,212.61,343.85,59.975,1461105904,"274151322000088","219011344069620",28.63,23.30,0,335.14,365.49,29.5,26.5,0.194,625749.7,625749.7,20519,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105929,407429.00
04/19/2016 18:45,2,0.748,ACTIVE,213.29,414.79,59.965,1461105904,"274151322000068","219011344069620",38.76,25.50,0,335.44,458.37,29.4,26.4,0.190,523031.0,523031.0,21897,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105930,407430.00
04/19/2016 18:45,2,1.283,ACTIVE,213.06,347.46,59.949,1461105904,"201051344001135","219011344069620",29.78,21.00,0,334.84,382.33,38.7,35.4,0.305,371007.3,371007.3,31902,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105931,407431.00
04/19/2016 18:45,2,1.297,ACTIVE,213.74,350.17,59.928,1461105904,"201051344000594","219011344069620",30.24,18.30,0,334.84,385.03,39.7,36.4,0.314,378632.8,378632.8,27334,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105932,407432.00
04/19/2016 18:45,2,1.234,ACTIVE,213.51,347.76,59.970,1461105904,"201051344001203","219011344069620",30.00,20.00,0,336.04,384.13,37.6,34.3,0.305,377604.6,377604.6,31903,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105933,407433.00
04/19/2016 18:45,2,1.043,ACTIVE,212.61,344.45,59.949,1461105904,"274151322000054","219011344069620",29.26,24.30,0,333.93,367.00,30.9,27.9,0.212,639489.0,639489.0,20544,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105934,407434.00
04/19/2016 18:45,2,1.281,ACTIVE,214.64,350.17,59.970,1461105904,"201051344000867","219011344069620",29.92,20.30,0,336.64,385.93,38.9,35.6,0.301,366776.6,366776.6,27339,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105935,407435.00
04/19/2016 18:45,2,1.154,ACTIVE,213.29,348.06,59.970,1461105904,"201051344001093","219011344069620",30.20,19.50,0,335.74,379.92,35.4,32.2,0.274,376468.1,376468.1,31775,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105936,407436.00
04/19/2016 18:45,2,1.262,ACTIVE,213.96,350.47,59.965,1461105904,"201051344000900","219011344069620",29.94,21.50,0,337.24,389.24,38.3,35.0,0.309,382215.8,382215.8,26726,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105937,407437.00
04/19/2016 18:45,2,1.273,ACTIVE,214.41,351.07,59.970,1461105904,"201051344000648","219011344069620",29.78,20.00,0,336.64,389.54,38.4,35.1,0.305,374685.1,374685.1,27031,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105938,407438.00
04/19/2016 18:45,2,1.287,ACTIVE,214.41,351.37,60.023,1461105904,"201051344000569","219011344069620",29.88,20.70,0,337.54,388.94,39.0,35.7,0.314,383427.1,383427.1,26659,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105939,407439.00
04/19/2016 18:45,2,1.316,ACTIVE,214.19,351.37,60.012,1461105904,"201051344000983","219011344069620",30.04,20.70,0,336.94,390.14,40.0,36.7,0.327,375028.4,375028.4,27131,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105940,407440.00
04/19/2016 18:45,2,1.275,ACTIVE,214.41,350.47,60.007,1461105904,"201051344001158","219011344069620",29.94,18.70,0,336.64,388.94,38.6,35.4,0.314,369777.9,369777.9,27391,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105940,407441.00
04/19/2016 18:45,2,1.266,ACTIVE,214.87,351.97,59.965,1461105904,"201051344000576","219011344069620",29.60,20.30,0,334.84,387.44,38.0,34.7,0.305,376589.6,376589.6,26805,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105941,407442.00
04/19/2016 18:45,2,1.055,ACTIVE,212.61,348.36,59.970,1461105904,"274151322000087","219011344069620",29.20,27.80,0,335.14,367.00,31.2,28.2,0.199,613633.7,613633.7,20619,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461105942,407443.00
04/19/2016 19:00,2,0.998,ACTIVE,214.41,348.06,59.981,1461106803,"201051344000645","219011344069620",29.70,20.00,0,336.94,368.80,30.1,27.1,0.230,376185.2,376185.2,26948,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106804,407444.00
04/19/2016 19:00,2,0.670,ACTIVE,212.83,343.85,59.986,1461106803,"274151322000085","219011344069620",29.16,22.30,0,333.03,353.47,19.8,17.2,0.119,642187.9,642187.9,20557,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106805,407445.00
04/19/2016 19:00,2,1.010,ACTIVE,214.41,350.17,59.954,1461106803,"201051344000633","219011344069620",29.92,17.80,0,336.04,369.40,30.6,27.6,0.239,367063.6,367063.6,27407,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106806,407446.00
04/19/2016 19:00,2,1.000,ACTIVE,214.19,348.66,59.991,1461106803,"201051344000469","219011344069620",29.82,17.50,0,336.04,367.90,30.2,27.2,0.239,368320.9,368320.9,27353,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106807,407447.00
04/19/2016 19:00,2,1.006,ACTIVE,212.83,345.96,59.996,1461106803,"201051344000646","219011344069620",29.94,17.50,0,332.73,365.80,30.5,27.5,0.243,372598.2,372598.2,31911,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106808,407448.00
04/19/2016 19:00,2,0.840,ACTIVE,212.38,346.26,59.981,1461106803,"274151322000052","219011344069620",29.36,21.50,0,335.14,356.48,24.9,22.2,0.155,652060.7,652060.7,20780,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106809,407449.00
04/19/2016 19:00,2,1.113,ACTIVE,213.51,348.06,59.986,1461106803,"201051344000585","219011344069620",29.86,18.70,0,334.54,368.20,33.8,30.7,0.261,378536.1,378536.1,31915,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106810,407450.00
04/19/2016 19:00,2,0.930,ACTIVE,213.06,344.76,60.002,1461106803,"201051344001230","219011344069620",30.02,17.00,0,332.43,364.29,28.3,25.4,0.217,376401.3,376401.3,31708,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106811,407451.00
04/19/2016 19:00,2,0.975,ACTIVE,213.74,346.86,59.991,1461106803,"201051344000582","219011344069620",30.08,19.30,0,334.54,365.80,29.7,26.8,0.225,369953.2,369953.2,31886,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106812,407452.00
04/19/2016 19:00,2,0.977,ACTIVE,212.83,345.06,59.954,1461106803,"201051344000955","219011344069620",29.40,19.00,0,333.03,364.29,29.1,26.1,0.225,381575.7,381575.7,31825,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106813,407453.00
04/19/2016 19:00,2,0.477,ACTIVE,212.83,433.72,59.965,1461106803,"274151322000094","219011344069620",40.97,23.50,0,334.84,443.94,19.7,17.1,0.124,523355.5,523355.5,21691,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106813,407454.00
04/19/2016 19:00,2,1.033,ACTIVE,214.19,348.06,60.002,1461106803,"201051344000579","219011344069620",30.34,17.50,0,337.84,368.80,31.7,28.7,0.247,381845.0,381845.0,7428,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106814,407455.00
04/19/2016 19:00,2,1.000,ACTIVE,212.83,344.45,60.002,1461106803,"201051344000890","219011344069620",29.90,17.80,0,333.63,366.10,30.3,27.3,0.221,378722.7,378722.7,31848,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106815,407456.00
04/19/2016 19:00,2,0.963,ACTIVE,213.29,346.56,59.986,1461106803,"201051344000438","219011344069620",30.38,18.30,0,334.54,365.49,29.7,26.7,0.225,380878.0,380878.0,31854,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106816,407457.00
04/19/2016 19:00,2,1.002,ACTIVE,213.51,346.26,60.002,1461106803,"201051344000417","219011344069620",29.96,18.00,0,333.63,365.49,30.4,27.4,0.230,373994.0,373994.0,32004,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106817,407458.00
04/19/2016 19:00,2,0.859,ACTIVE,212.61,342.35,60.007,1461106803,"274151322000083","219011344069620",29.50,22.30,0,335.74,357.08,25.7,22.9,0.172,646276.8,646276.8,20838,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106818,407459.00
04/19/2016 19:00,2,0.863,ACTIVE,213.06,343.55,60.002,1461106803,"274151322000076","219011344069620",30.12,21.80,0,337.54,357.98,26.4,23.5,0.177,687554.1,687554.1,20838,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106819,407460.00
04/19/2016 19:00,2,0.996,ACTIVE,213.96,347.76,60.002,1461106803,"201051344000868","219011344069620",29.72,18.30,0,336.34,367.90,30.0,27.0,0.225,367442.0,367442.0,27087,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106820,407461.00
04/19/2016 19:00,2,0.895,ACTIVE,212.38,341.15,59.996,1461106803,"274151322000095","219011344069620",29.84,22.00,0,335.44,357.68,27.1,24.2,0.172,680565.3,680565.3,20738,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106821,407462.00
04/19/2016 19:00,2,0.998,ACTIVE,213.96,349.56,60.002,1461106803,"201051344000988","219011344069620",29.54,18.00,0,335.74,370.00,29.9,26.9,0.239,364797.7,364797.7,27375,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106822,407463.00
04/19/2016 19:00,2,1.021,ACTIVE,213.06,345.36,60.002,1461106803,"201051344001025","219011344069620",30.06,18.30,0,334.54,366.40,31.1,28.1,0.243,378459.6,378459.6,31896,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106822,407464.00
04/19/2016 19:00,2,1.020,ACTIVE,213.96,347.46,60.002,1461106803,"201051344000458","219011344069620",29.92,19.80,0,336.04,368.20,30.9,27.9,0.252,375401.3,375401.3,27299,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106823,407465.00
04/19/2016 19:00,2,1.018,ACTIVE,214.41,349.26,59.991,1461106803,"201051344000853","219011344069620",29.74,18.30,0,338.44,370.00,30.7,27.7,0.239,373876.3,373876.3,26893,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106824,407466.00
04/19/2016 19:00,2,0.977,ACTIVE,213.29,346.26,59.996,1461106803,"201051344000685","219011344069620",29.56,17.80,0,334.24,366.40,29.3,26.3,0.239,380445.7,380445.7,31722,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106825,407467.00
04/19/2016 19:00,2,0.990,ACTIVE,213.51,346.86,59.986,1461106803,"201051344000917","219011344069620",29.66,20.00,0,334.84,366.40,29.8,26.8,0.234,377552.6,377552.6,31724,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106826,407468.00
04/19/2016 19:00,2,0.979,ACTIVE,213.51,346.56,60.007,1461106803,"201051344001145","219011344069620",29.98,16.70,0,333.93,366.70,29.8,26.8,0.230,382704.2,382704.2,31584,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106827,407469.00
04/19/2016 19:00,2,0.988,ACTIVE,213.06,345.96,60.002,1461106803,"201051344000651","219011344069620",30.00,19.80,0,335.14,366.40,30.1,27.1,0.230,374653.6,374653.6,31951,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106828,407470.00
04/19/2016 19:00,2,0.770,ACTIVE,212.38,342.05,60.018,1461106803,"274151322000088","219011344069620",28.71,21.50,0,332.13,354.97,22.4,19.7,0.137,625755.4,625755.4,20520,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106829,407471.00
04/19/2016 19:00,2,0.570,ACTIVE,213.29,412.38,59.991,1461106803,"274151322000068","219011344069620",38.82,24.00,0,334.54,443.04,22.7,20.0,0.141,523036.8,523036.8,21898,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106830,407472.00
04/19/2016 19:00,2,0.992,ACTIVE,213.06,344.76,60.002,1461106803,"201051344001135","219011344069620",29.94,19.00,0,333.33,365.19,30.1,27.2,0.230,371015.2,371015.2,31903,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106831,407473.00
04/19/2016 19:00,2,1.002,ACTIVE,213.51,347.16,59.991,1461106803,"201051344000594","219011344069620",30.16,17.30,0,334.54,368.20,30.7,27.7,0.230,378640.8,378640.8,27335,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106832,407474.00
04/19/2016 19:00,2,0.945,ACTIVE,213.51,345.06,59.991,1461106803,"201051344001203","219011344069620",29.92,18.70,0,335.14,365.49,28.7,25.7,0.225,377612.1,377612.1,31904,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106833,407475.00
04/19/2016 19:00,2,0.799,ACTIVE,212.83,341.15,59.996,1461106803,"274151322000054","219011344069620",28.92,22.50,0,333.63,355.88,23.4,20.7,0.150,639495.1,639495.1,20545,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106834,407476.00
04/19/2016 19:00,2,1.004,ACTIVE,214.19,347.76,59.996,1461106803,"201051344000867","219011344069620",29.38,19.00,0,336.34,367.60,29.9,26.9,0.230,366784.5,366784.5,27340,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106835,407477.00
04/19/2016 19:00,2,0.898,ACTIVE,213.29,345.66,59.970,1461106803,"201051344001093","219011344069620",29.90,18.00,0,333.63,363.09,27.2,24.3,0.199,376475.2,376475.2,31776,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106836,407478.00
04/19/2016 19:00,2,0.959,ACTIVE,213.74,348.06,59.991,1461106803,"201051344000900","219011344069620",30.02,19.80,0,336.34,367.90,29.1,26.2,0.225,382223.5,382223.5,26727,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106837,407479.00
04/19/2016 19:00,2,0.986,ACTIVE,214.19,347.76,59.996,1461106803,"201051344000648","219011344069620",29.74,18.30,0,337.24,367.90,29.7,26.8,0.230,374692.9,374692.9,27032,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106838,407480.00
04/19/2016 19:00,2,0.986,ACTIVE,214.19,348.06,59.981,1461106803,"201051344000569","219011344069620",30.12,19.30,0,337.24,369.40,30.1,27.2,0.234,383435.0,383435.0,26660,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106839,407481.00
04/19/2016 19:00,2,1.021,ACTIVE,213.96,348.06,59.986,1461106803,"201051344000983","219011344069620",29.88,19.00,0,336.64,368.50,30.9,27.9,0.243,375036.5,375036.5,27132,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106840,407482.00
04/19/2016 19:00,2,0.979,ACTIVE,214.19,348.06,59.991,1461106803,"201051344001158","219011344069620",29.72,17.50,0,335.74,367.90,29.5,26.5,0.234,369785.7,369785.7,27392,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106840,407483.00
04/19/2016 19:00,2,0.963,ACTIVE,214.41,348.66,60.034,1461106803,"201051344000576","219011344069620",29.82,19.00,0,337.24,368.50,29.1,26.2,0.221,376597.3,376597.3,26806,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106841,407484.00
04/19/2016 19:00,2,0.711,ACTIVE,212.61,341.45,59.975,1461106803,"274151322000087","219011344069620",29.32,25.00,0,332.73,356.18,21.1,18.4,0.133,613639.4,613639.4,20620,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461106842,407485.00
04/19/2016 19:15,2,0.729,ACTIVE,213.96,345.36,59.975,1461107703,"201051344000645","219011344069620",29.56,18.70,0,336.64,362.49,21.8,19.1,0.159,376190.8,376190.8,26949,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107705,407486.00
04/19/2016 19:15,2,0.588,ACTIVE,212.61,341.15,59.986,1461107703,"274151322000085","219011344069620",28.77,21.00,0,336.34,349.86,17.2,14.7,0.106,642191.8,642191.8,20558,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107705,407487.00
04/19/2016 19:15,2,0.732,ACTIVE,213.96,346.56,59.975,1461107703,"201051344000633","219011344069620",29.88,16.70,0,336.64,363.39,22.2,19.5,0.159,367069.3,367069.3,27408,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107706,407488.00
04/19/2016 19:15,2,0.736,ACTIVE,213.74,345.06,59.986,1461107703,"201051344000469","219011344069620",29.72,16.70,0,335.14,361.89,22.2,19.5,0.159,368326.6,368326.6,27354,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107707,407489.00
04/19/2016 19:15,2,0.729,ACTIVE,212.38,342.65,59.970,1461107703,"201051344000646","219011344069620",29.84,16.70,0,333.03,360.08,22.0,19.3,0.159,372603.9,372603.9,31912,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107708,407490.00
04/19/2016 19:15,2,0.639,ACTIVE,212.16,341.45,59.975,1461107703,"274151322000052","219011344069620",29.02,20.00,0,332.43,352.57,18.9,16.3,0.119,652065.4,652065.4,20781,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107709,407491.00
04/19/2016 19:15,2,0.789,ACTIVE,213.06,343.55,59.981,1461107703,"201051344000585","219011344069620",29.84,17.50,0,334.24,362.19,23.9,21.1,0.172,378542.4,378542.4,31916,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107710,407492.00
04/19/2016 19:15,2,0.670,ACTIVE,212.83,342.05,59.981,1461107703,"201051344001230","219011344069620",29.94,16.00,0,332.13,357.38,20.4,17.7,0.146,376406.5,376406.5,31709,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107711,407493.00
04/19/2016 19:15,2,0.721,ACTIVE,213.29,342.95,59.975,1461107703,"201051344000582","219011344069620",29.34,17.80,0,334.24,360.08,21.4,18.8,0.150,369958.8,369958.8,31887,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107712,407494.00
04/19/2016 19:15,2,0.734,ACTIVE,212.38,342.05,59.922,1461107703,"201051344000955","219011344069620",29.36,17.80,0,333.03,358.28,21.9,19.2,0.155,381581.2,381581.2,31826,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107713,407495.00
04/19/2016 19:15,2,0.375,ACTIVE,212.38,419.60,59.981,1461107703,"274151322000094","219011344069620",39.66,22.30,0,337.24,440.94,15.3,12.8,0.102,523359.1,523359.1,21692,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107714,407496.00
04/19/2016 19:15,2,0.766,ACTIVE,213.51,344.76,59.917,1461107703,"201051344000579","219011344069620",29.90,16.70,0,335.44,363.09,23.2,20.5,0.168,381851.0,381851.0,7429,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107715,407497.00
04/19/2016 19:15,2,0.742,ACTIVE,212.61,342.65,59.928,1461107703,"201051344000890","219011344069620",29.58,17.00,0,332.43,360.69,22.3,19.6,0.150,378728.4,378728.4,31849,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107715,407498.00
04/19/2016 19:15,2,0.721,ACTIVE,213.06,342.65,59.981,1461107703,"201051344000438","219011344069620",29.80,17.30,0,334.24,359.48,21.8,19.1,0.155,380883.6,380883.6,31855,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107716,407499.00
04/19/2016 19:15,2,0.748,ACTIVE,212.83,342.35,59.970,1461107703,"201051344000417","219011344069620",29.62,17.00,0,333.63,360.08,22.5,19.8,0.159,373999.7,373999.7,32005,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107717,407500.00
04/19/2016 19:15,2,0.627,ACTIVE,212.38,341.75,59.965,1461107703,"274151322000083","219011344069620",28.88,20.70,0,332.43,352.87,18.4,15.8,0.115,646281.4,646281.4,20839,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107718,407501.00
04/19/2016 19:15,2,0.650,ACTIVE,213.06,344.45,59.965,1461107703,"274151322000076","219011344069620",29.58,20.30,0,333.93,353.47,19.5,16.9,0.128,687559.0,687559.0,20839,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107719,407502.00
04/19/2016 19:15,2,0.641,ACTIVE,212.16,341.75,59.965,1461107703,"274151322000095","219011344069620",29.48,20.30,0,332.43,353.17,19.1,16.5,0.119,680570.1,680570.1,20739,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107721,407503.00
04/19/2016 19:15,2,0.727,ACTIVE,213.51,346.56,59.981,1461107703,"201051344000988","219011344069620",29.12,17.30,0,336.04,363.69,21.5,18.8,0.164,364803.3,364803.3,27376,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107722,407504.00
04/19/2016 19:15,2,0.732,ACTIVE,212.83,342.05,59.981,1461107703,"201051344001025","219011344069620",30.00,17.00,0,334.24,360.08,22.3,19.6,0.155,378465.4,378465.4,31897,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107723,407505.00
04/19/2016 19:15,2,0.734,ACTIVE,213.51,344.45,59.986,1461107703,"201051344000458","219011344069620",29.90,18.70,0,335.74,362.19,22.3,19.6,0.168,375407.1,375407.1,27300,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107724,407506.00
04/19/2016 19:15,2,0.734,ACTIVE,213.96,346.26,59.949,1461107703,"201051344000853","219011344069620",29.58,17.50,0,337.54,363.39,22.0,19.3,0.159,373882.0,373882.0,26894,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107725,407507.00
04/19/2016 19:15,2,0.701,ACTIVE,213.06,342.95,59.986,1461107703,"201051344000685","219011344069620",29.58,16.70,0,334.24,360.38,21.0,18.4,0.164,380451.1,380451.1,31723,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107726,407508.00
04/19/2016 19:15,2,0.713,ACTIVE,212.83,342.65,59.975,1461107703,"201051344000917","219011344069620",29.08,18.70,0,333.93,360.38,21.0,18.4,0.150,377558.2,377558.2,31725,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107727,407509.00
04/19/2016 19:15,2,0.697,ACTIVE,213.06,342.65,60.018,1461107703,"201051344001145","219011344069620",29.72,15.80,0,334.54,360.08,21.0,18.3,0.159,382709.7,382709.7,31585,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107727,407510.00
04/19/2016 19:15,2,0.719,ACTIVE,213.06,342.95,59.975,1461107703,"201051344000651","219011344069620",29.70,18.30,0,333.63,360.08,21.6,19.0,0.155,374659.2,374659.2,31952,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107728,407511.00
04/19/2016 19:15,2,0.584,ACTIVE,212.16,340.55,59.975,1461107703,"274151322000088","219011344069620",28.37,20.00,0,332.13,351.07,16.8,14.3,0.102,625759.6,625759.6,20521,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107729,407512.00
04/19/2016 19:15,2,0.436,ACTIVE,213.06,407.87,59.970,1461107703,"274151322000068","219011344069620",38.25,22.80,0,337.84,431.02,16.8,14.3,0.093,523040.9,523040.9,21899,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107730,407513.00
04/19/2016 19:15,2,0.729,ACTIVE,212.83,341.75,59.970,1461107703,"201051344001135","219011344069620",29.80,17.50,0,334.24,359.18,22.0,19.3,0.155,371020.8,371020.8,31904,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107731,407514.00
04/19/2016 19:15,2,0.748,ACTIVE,213.29,344.76,59.975,1461107703,"201051344000594","219011344069620",29.46,16.30,0,335.14,361.59,22.4,19.7,0.159,378646.6,378646.6,27336,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107732,407515.00
04/19/2016 19:15,2,0.697,ACTIVE,213.06,342.65,59.975,1461107703,"201051344001203","219011344069620",29.60,17.30,0,334.54,360.38,21.0,18.3,0.150,377617.5,377617.5,31905,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107733,407516.00
04/19/2016 19:15,2,0.602,ACTIVE,212.38,343.55,59.970,1461107703,"274151322000054","219011344069620",28.78,21.00,0,333.03,351.67,17.6,15.0,0.093,639499.4,639499.4,20546,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107734,407517.00
04/19/2016 19:15,2,0.727,ACTIVE,213.51,344.15,59.986,1461107703,"201051344000867","219011344069620",29.68,17.80,0,336.64,361.59,21.9,19.2,0.150,366790.1,366790.1,27341,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107735,407518.00
04/19/2016 19:15,2,0.688,ACTIVE,212.83,342.65,59.928,1461107703,"201051344001093","219011344069620",29.46,17.30,0,333.93,356.48,20.5,17.9,0.137,376480.4,376480.4,31777,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107736,407519.00
04/19/2016 19:15,2,0.701,ACTIVE,213.51,345.36,59.975,1461107703,"201051344000900","219011344069620",29.06,18.30,0,336.04,361.89,20.7,18.1,0.159,382228.9,382228.9,26728,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107737,407520.00
04/19/2016 19:15,2,0.727,ACTIVE,213.74,344.76,59.959,1461107703,"201051344000648","219011344069620",29.64,17.30,0,336.34,361.89,21.9,19.2,0.155,374698.5,374698.5,27033,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107738,407521.00
04/19/2016 19:15,2,0.736,ACTIVE,213.51,345.06,59.970,1461107703,"201051344000569","219011344069620",29.68,18.00,0,336.94,361.89,22.1,19.5,0.164,383440.7,383440.7,26661,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107739,407522.00
04/19/2016 19:15,2,0.736,ACTIVE,213.51,344.45,59.970,1461107703,"201051344000983","219011344069620",30.00,17.80,0,335.74,362.19,22.4,19.7,0.159,375042.4,375042.4,27133,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107740,407523.00
04/19/2016 19:15,2,0.721,ACTIVE,213.51,344.76,59.975,1461107703,"201051344001158","219011344069620",29.32,16.30,0,336.04,361.89,21.4,18.8,0.155,369791.3,369791.3,27393,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107740,407524.00
04/19/2016 19:15,2,0.711,ACTIVE,213.96,345.96,59.965,1461107703,"201051344000576","219011344069620",29.58,17.50,0,337.24,362.49,21.3,18.7,0.150,376602.8,376602.8,26807,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107742,407525.00
04/19/2016 19:15,2,0.604,ACTIVE,212.83,341.45,59.949,1461107703,"274151322000087","219011344069620",28.07,22.80,0,335.74,350.47,17.2,14.6,0.106,613643.4,613643.4,20621,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107743,407526.00
04/19/2016 19:15,2,0.738,ACTIVE,213.29,344.45,59.965,1461107703,"201051344000868","219011344069620",28.96,17.30,0,335.74,361.59,21.7,19.0,0.150,367447.7,367447.7,27088,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461107743,407527.00
04/19/2016 19:30,2,0.621,ACTIVE,213.74,344.15,59.986,1461108603,"201051344000645","219011344069620",29.62,17.50,0,325.52,355.88,18.7,16.1,0.128,376195.1,376195.1,26950,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108604,407528.00
04/19/2016 19:30,2,0.529,ACTIVE,212.61,341.15,59.991,1461108603,"274151322000085","219011344069620",28.47,19.50,0,324.32,348.06,15.3,12.8,0.088,642195.1,642195.1,20559,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108605,407529.00
04/19/2016 19:30,2,0.635,ACTIVE,213.74,345.96,59.991,1461108603,"201051344000633","219011344069620",29.46,16.00,0,325.82,357.08,19.0,16.4,0.137,367073.7,367073.7,27409,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108606,407530.00
04/19/2016 19:30,2,0.645,ACTIVE,213.51,344.15,59.986,1461108603,"201051344000469","219011344069620",29.28,15.80,0,324.62,355.88,19.2,16.6,0.133,368331.0,368331.0,27355,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108607,407531.00
04/19/2016 19:30,2,0.635,ACTIVE,212.38,341.75,59.991,1461108603,"201051344000646","219011344069620",29.24,15.80,0,322.51,353.47,18.9,16.3,0.128,372608.3,372608.3,31913,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108608,407532.00
04/19/2016 19:30,2,0.574,ACTIVE,212.38,342.35,59.986,1461108603,"274151322000052","219011344069620",28.71,19.00,0,323.41,348.66,16.7,14.2,0.106,652069.1,652069.1,20782,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108609,407533.00
04/19/2016 19:30,2,0.660,ACTIVE,213.06,342.95,59.981,1461108603,"201051344000585","219011344069620",29.54,16.70,0,323.72,354.67,19.8,17.2,0.137,378547.1,378547.1,31917,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108609,407534.00
04/19/2016 19:30,2,0.588,ACTIVE,212.83,340.55,59.991,1461108603,"201051344001230","219011344069620",29.74,15.30,0,323.41,351.37,17.7,15.2,0.115,376410.6,376410.6,31710,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108610,407535.00
04/19/2016 19:30,2,0.619,ACTIVE,213.29,342.35,59.986,1461108603,"201051344000582","219011344069620",29.02,16.30,0,324.02,354.37,18.2,15.7,0.124,369963.0,369963.0,31888,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108611,407536.00
04/19/2016 19:30,2,0.350,ACTIVE,212.38,408.78,59.986,1461108603,"274151322000094","219011344069620",38.49,21.30,0,336.34,434.63,13.7,11.3,0.088,523362.1,523362.1,21693,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108613,407537.00
04/19/2016 19:30,2,0.666,ACTIVE,213.51,343.85,59.991,1461108603,"201051344000579","219011344069620",29.62,16.00,0,325.22,356.18,20.0,17.4,0.137,381855.7,381855.7,7430,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108614,407538.00
04/19/2016 19:30,2,0.639,ACTIVE,212.61,341.45,59.981,1461108603,"201051344000890","219011344069620",29.78,16.00,0,325.82,352.57,19.2,16.6,0.124,378732.8,378732.8,31850,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108615,407539.00
04/19/2016 19:30,2,0.633,ACTIVE,212.83,341.75,59.981,1461108603,"201051344000438","219011344069620",29.62,16.00,0,323.41,353.17,19.0,16.4,0.128,380888.0,380888.0,31856,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108616,407540.00
04/19/2016 19:30,2,0.658,ACTIVE,212.83,341.45,59.996,1461108603,"201051344000417","219011344069620",29.36,16.00,0,323.41,354.37,19.6,17.0,0.128,374004.3,374004.3,32006,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108617,407541.00
04/19/2016 19:30,2,0.547,ACTIVE,212.38,340.25,59.981,1461108603,"274151322000083","219011344069620",28.75,19.30,0,324.02,348.96,15.9,13.4,0.093,646285.0,646285.0,20840,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108618,407542.00
04/19/2016 19:30,2,0.580,ACTIVE,213.06,342.35,59.981,1461108603,"274151322000076","219011344069620",29.46,19.00,0,324.92,349.26,17.3,14.8,0.110,687562.9,687562.9,20840,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108619,407543.00
04/19/2016 19:30,2,0.641,ACTIVE,213.29,343.55,59.986,1461108603,"201051344000868","219011344069620",29.12,16.30,0,325.22,355.58,18.9,16.4,0.128,367452.0,367452.0,27089,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108620,407544.00
04/19/2016 19:30,2,0.555,ACTIVE,212.38,340.55,59.991,1461108603,"274151322000095","219011344069620",29.60,19.00,0,324.32,348.36,16.6,14.1,0.097,680573.9,680573.9,20740,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108621,407545.00
04/19/2016 19:30,2,0.629,ACTIVE,213.29,345.06,59.986,1461108603,"201051344000988","219011344069620",28.94,16.70,0,324.92,357.08,18.4,15.9,0.141,364807.6,364807.6,27377,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108621,407546.00
04/19/2016 19:30,2,0.639,ACTIVE,212.61,341.45,60.023,1461108603,"201051344001025","219011344069620",29.24,16.00,0,323.72,353.47,18.9,16.4,0.128,378469.8,378469.8,31898,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108622,407547.00
04/19/2016 19:30,2,0.635,ACTIVE,213.29,343.85,59.986,1461108603,"201051344000458","219011344069620",29.68,17.80,0,325.52,355.88,19.1,16.5,0.141,375411.5,375411.5,27301,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108623,407548.00
04/19/2016 19:30,2,0.633,ACTIVE,213.96,345.06,60.023,1461108603,"201051344000853","219011344069620",29.46,16.70,0,326.12,357.98,18.9,16.3,0.133,373886.4,373886.4,26895,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108624,407549.00
04/19/2016 19:30,2,0.607,ACTIVE,213.06,343.25,59.996,1461108603,"201051344000685","219011344069620",29.38,15.80,0,324.32,354.67,18.1,15.5,0.133,380455.3,380455.3,31724,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108625,407550.00
