ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 19:30,2,0.600,ACTIVE,213.06,342.95,59.991,1461108603,"201051344000917","219011344069620",29.48,17.50,0,323.72,353.47,17.9,15.4,0.124,377562.3,377562.3,31726,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108626,407551.00
04/19/2016 19:30,2,0.590,ACTIVE,212.83,342.05,59.954,1461108603,"201051344001145","219011344069620",29.86,15.00,0,324.92,354.07,17.9,15.3,0.124,382713.9,382713.9,31586,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108627,407552.00
04/19/2016 19:30,2,0.629,ACTIVE,213.06,342.35,59.965,1461108603,"201051344000651","219011344069620",29.18,17.00,0,324.32,353.77,18.6,16.1,0.128,374663.5,374663.5,31953,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108628,407553.00
04/19/2016 19:30,2,0.520,ACTIVE,211.93,343.25,59.986,1461108603,"274151322000088","219011344069620",28.15,19.00,0,324.02,348.06,14.9,12.4,0.084,625762.9,625762.9,20522,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108629,407554.00
04/19/2016 19:30,2,0.367,ACTIVE,213.06,414.79,59.981,1461108603,"274151322000068","219011344069620",39.06,21.80,0,337.84,435.23,14.6,12.1,0.084,523044.2,523044.2,21900,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108630,407555.00
04/19/2016 19:30,2,0.627,ACTIVE,212.38,339.95,60.012,1461108603,"201051344001135","219011344069620",29.86,16.30,0,322.81,352.27,19.0,16.4,0.128,371025.3,371025.3,31905,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108631,407556.00
04/19/2016 19:30,2,0.641,ACTIVE,213.06,343.85,59.986,1461108603,"201051344000594","219011344069620",29.56,15.80,0,323.11,355.28,19.2,16.6,0.133,378651.0,378651.0,27337,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108632,407557.00
04/19/2016 19:30,2,0.611,ACTIVE,212.83,341.15,59.986,1461108603,"201051344001203","219011344069620",29.50,16.30,0,324.32,354.07,18.3,15.8,0.128,377621.7,377621.7,31906,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108633,407558.00
04/19/2016 19:30,2,0.539,ACTIVE,212.16,342.05,59.981,1461108603,"274151322000054","219011344069620",28.65,19.80,0,323.41,348.36,15.7,13.2,0.097,639502.8,639502.8,20547,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108634,407559.00
04/19/2016 19:30,2,0.635,ACTIVE,213.51,342.95,59.991,1461108603,"201051344000867","219011344069620",29.32,17.00,0,324.92,355.28,18.9,16.3,0.128,366794.5,366794.5,27342,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108635,407560.00
04/19/2016 19:30,2,0.615,ACTIVE,212.83,342.05,59.996,1461108603,"201051344001093","219011344069620",29.44,16.30,0,323.11,352.57,18.4,15.8,0.110,376484.6,376484.6,31778,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108635,407561.00
04/19/2016 19:30,2,0.604,ACTIVE,213.06,344.15,59.981,1461108603,"201051344000900","219011344069620",29.04,17.50,0,324.32,355.28,17.8,15.2,0.128,382233.0,382233.0,26729,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108636,407562.00
04/19/2016 19:30,2,0.641,ACTIVE,213.51,343.85,59.991,1461108603,"201051344000648","219011344069620",29.28,16.00,0,325.52,356.48,19.1,16.5,0.133,374702.9,374702.9,27034,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108637,407563.00
04/19/2016 19:30,2,0.643,ACTIVE,213.51,343.25,59.991,1461108603,"201051344000569","219011344069620",29.36,17.30,0,325.22,355.28,19.1,16.5,0.133,383445.2,383445.2,26662,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108638,407564.00
04/19/2016 19:30,2,0.646,ACTIVE,213.29,343.25,59.986,1461108603,"201051344000983","219011344069620",29.44,17.30,0,324.92,355.88,19.3,16.7,0.133,375046.9,375046.9,27134,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108639,407565.00
04/19/2016 19:30,2,0.621,ACTIVE,213.51,343.85,59.991,1461108603,"201051344001158","219011344069620",29.24,15.80,0,324.92,356.18,18.5,15.9,0.137,369795.5,369795.5,27394,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108640,407566.00
04/19/2016 19:30,2,0.619,ACTIVE,213.74,345.36,60.023,1461108603,"201051344000576","219011344069620",29.58,16.70,0,325.22,356.18,18.6,16.0,0.133,376607.1,376607.1,26808,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108641,407567.00
04/19/2016 19:30,2,0.527,ACTIVE,212.61,341.45,59.981,1461108603,"274151322000087","219011344069620",28.47,21.30,0,324.32,348.36,15.3,12.8,0.093,613646.8,613646.8,20622,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108642,407568.00
04/19/2016 19:30,2,0.645,ACTIVE,212.38,341.45,59.991,1461108603,"201051344000955","219011344069620",29.44,16.70,0,323.11,353.17,19.2,16.6,0.133,381585.8,381585.8,31827,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461108643,407569.00
04/19/2016 19:45,2,0.523,ACTIVE,213.74,343.25,59.970,1461109503,"201051344000645","219011344069620",28.88,16.70,0,335.14,354.37,15.3,12.9,0.093,376198.7,376198.7,26951,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109504,407570.00
04/19/2016 19:45,2,0.430,ACTIVE,212.38,339.95,59.970,1461109503,"274151322000085","219011344069620",27.83,18.70,0,335.44,347.46,12.1,9.8,0.066,642198.0,642198.0,20560,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109505,407571.00
04/19/2016 19:45,2,0.531,ACTIVE,213.51,344.76,59.975,1461109503,"201051344000633","219011344069620",29.24,15.30,0,335.44,355.88,15.8,13.3,0.102,367077.4,367077.4,27410,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109506,407572.00
04/19/2016 19:45,2,0.531,ACTIVE,213.29,342.95,59.975,1461109503,"201051344000469","219011344069620",29.64,15.30,0,333.63,354.07,15.9,13.5,0.102,368334.7,368334.7,27356,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109507,407573.00
04/19/2016 19:45,2,0.520,ACTIVE,212.16,340.85,59.975,1461109503,"201051344000646","219011344069620",29.74,15.30,0,332.13,351.67,15.7,13.2,0.097,372612.0,372612.0,31914,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109508,407574.00
04/19/2016 19:45,2,0.461,ACTIVE,211.70,339.34,59.965,1461109503,"274151322000052","219011344069620",28.63,18.00,0,334.54,347.76,13.3,10.9,0.071,652072.3,652072.3,20783,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109509,407575.00
04/19/2016 19:45,2,0.545,ACTIVE,212.61,341.45,59.975,1461109503,"201051344000585","219011344069620",29.54,15.80,0,333.33,351.97,16.3,13.8,0.097,378551.0,378551.0,31918,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109510,407576.00
04/19/2016 19:45,2,0.492,ACTIVE,212.61,339.95,59.986,1461109503,"201051344001230","219011344069620",29.22,14.70,0,332.13,349.56,14.6,12.2,0.088,376414.0,376414.0,31711,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109510,407577.00
04/19/2016 19:45,2,0.516,ACTIVE,213.06,341.45,59.938,1461109503,"201051344000582","219011344069620",28.96,15.50,0,333.33,350.77,15.2,12.7,0.093,369966.5,369966.5,31889,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109511,407578.00
04/19/2016 19:45,2,0.537,ACTIVE,212.16,340.25,59.975,1461109503,"201051344000955","219011344069620",29.78,15.80,0,332.73,350.17,16.2,13.7,0.102,381589.4,381589.4,31828,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109512,407579.00
04/19/2016 19:45,2,0.273,ACTIVE,212.38,403.67,59.981,1461109503,"274151322000094","219011344069620",38.05,20.00,0,337.54,428.31,10.6,8.3,0.053,523364.5,523364.5,21694,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109513,407580.00
04/19/2016 19:45,2,0.559,ACTIVE,213.29,342.05,59.975,1461109503,"201051344000579","219011344069620",29.56,15.50,0,335.74,353.47,16.8,14.2,0.102,381859.6,381859.6,7431,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109514,407581.00
04/19/2016 19:45,2,0.529,ACTIVE,212.61,340.25,59.970,1461109503,"201051344000890","219011344069620",29.78,15.50,0,332.13,350.77,16.0,13.5,0.093,378736.6,378736.6,31851,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109515,407582.00
04/19/2016 19:45,2,0.527,ACTIVE,212.83,340.85,59.981,1461109503,"201051344000438","219011344069620",29.64,15.30,0,333.93,351.07,15.8,13.4,0.097,380891.7,380891.7,31857,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109516,407583.00
04/19/2016 19:45,2,0.553,ACTIVE,212.83,341.45,59.970,1461109503,"201051344000417","219011344069620",29.42,15.50,0,333.03,351.67,16.5,14.0,0.097,374008.1,374008.1,32007,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109517,407584.00
04/19/2016 19:45,2,0.443,ACTIVE,212.16,342.05,59.975,1461109503,"274151322000083","219011344069620",27.77,18.30,0,334.84,347.76,12.5,10.1,0.071,646288.0,646288.0,20841,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109518,407585.00
04/19/2016 19:45,2,0.461,ACTIVE,213.06,339.95,59.986,1461109503,"274151322000076","219011344069620",29.24,18.30,0,336.04,348.66,13.7,11.3,0.080,687566.2,687566.2,20841,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109519,407586.00
04/19/2016 19:45,2,0.535,ACTIVE,213.29,342.65,59.981,1461109503,"201051344000868","219011344069620",28.49,15.80,0,334.54,352.57,15.5,13.0,0.097,367455.7,367455.7,27090,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109519,407587.00
04/19/2016 19:45,2,0.445,ACTIVE,212.16,339.65,59.949,1461109503,"274151322000095","219011344069620",28.67,18.00,0,335.14,347.76,13.0,10.6,0.080,680576.9,680576.9,20741,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109520,407588.00
04/19/2016 19:45,2,0.508,ACTIVE,213.06,343.85,59.981,1461109503,"201051344000988","219011344069620",29.08,16.00,0,333.93,355.28,15.0,12.6,0.102,364811.1,364811.1,27378,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109521,407589.00
04/19/2016 19:45,2,0.521,ACTIVE,212.61,339.95,59.991,1461109503,"201051344001025","219011344069620",29.38,15.30,0,333.33,351.37,15.6,13.1,0.097,378473.5,378473.5,31899,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109522,407590.00
04/19/2016 19:45,2,0.539,ACTIVE,213.29,342.05,59.986,1461109503,"201051344000458","219011344069620",28.88,17.30,0,334.84,353.47,15.8,13.4,0.102,375415.3,375415.3,27302,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109523,407591.00
04/19/2016 19:45,2,0.529,ACTIVE,213.74,343.55,60.023,1461109503,"201051344000853","219011344069620",28.90,16.00,0,336.94,354.97,15.6,13.1,0.097,373890.0,373890.0,26896,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109524,407592.00
04/19/2016 19:45,2,0.516,ACTIVE,213.06,341.45,59.981,1461109503,"201051344000685","219011344069620",28.23,15.00,0,332.73,351.67,14.8,12.3,0.097,380458.8,380458.8,31725,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109525,407593.00
04/19/2016 19:45,2,0.482,ACTIVE,212.83,341.15,60.002,1461109503,"201051344000917","219011344069620",29.88,16.70,0,333.63,350.77,14.6,12.2,0.088,377565.7,377565.7,31727,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109526,407594.00
04/19/2016 19:45,2,0.494,ACTIVE,213.06,341.75,59.975,1461109503,"201051344001145","219011344069620",28.88,14.30,0,334.24,351.97,14.4,12.0,0.088,382717.3,382717.3,31587,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109527,407595.00
04/19/2016 19:45,2,0.533,ACTIVE,213.06,341.45,59.986,1461109503,"201051344000651","219011344069620",28.57,15.80,0,333.63,350.77,15.4,13.0,0.093,374667.1,374667.1,31954,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109528,407596.00
04/19/2016 19:45,2,0.416,ACTIVE,211.70,339.65,59.996,1461109503,"274151322000088","219011344069620",27.81,18.00,0,334.54,347.46,11.8,9.4,0.071,625765.6,625765.6,20523,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109528,407597.00
04/19/2016 19:45,2,0.297,ACTIVE,213.06,407.87,59.975,1461109503,"274151322000068","219011344069620",38.43,21.00,0,337.84,435.23,11.6,9.2,0.057,523046.8,523046.8,21901,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109529,407598.00
04/19/2016 19:45,2,0.518,ACTIVE,212.38,339.65,59.991,1461109503,"201051344001135","219011344069620",29.66,15.50,0,332.43,349.86,15.6,13.1,0.093,371028.9,371028.9,31906,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109530,407599.00
04/19/2016 19:45,2,0.525,ACTIVE,212.83,342.05,59.981,1461109503,"201051344000594","219011344069620",29.80,15.30,0,333.93,353.17,15.9,13.4,0.102,378654.8,378654.8,27338,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109531,407600.00
04/19/2016 19:45,2,0.498,ACTIVE,212.83,340.25,59.986,1461109503,"201051344001203","219011344069620",29.82,15.50,0,334.24,351.37,15.1,12.6,0.088,377625.3,377625.3,31907,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109532,407601.00
04/19/2016 19:45,2,0.432,ACTIVE,211.93,340.55,59.986,1461109503,"274151322000054","219011344069620",28.29,18.70,0,334.54,347.46,12.4,10.0,0.071,639505.7,639505.7,20548,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109533,407602.00
04/19/2016 19:45,2,0.520,ACTIVE,213.51,341.45,59.975,1461109503,"201051344000867","219011344069620",29.38,16.00,0,334.54,353.17,15.5,13.0,0.093,366798.1,366798.1,27343,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109534,407603.00
04/19/2016 19:45,2,0.518,ACTIVE,212.83,341.45,59.991,1461109503,"201051344001093","219011344069620",29.26,15.50,0,333.33,350.47,15.3,12.9,0.084,376488.1,376488.1,31779,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109535,407604.00
04/19/2016 19:45,2,0.480,ACTIVE,213.29,343.25,59.986,1461109503,"201051344000900","219011344069620",29.16,16.70,0,334.54,353.47,14.2,11.8,0.097,382236.4,382236.4,26730,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109536,407605.00
04/19/2016 19:45,2,0.537,ACTIVE,213.51,342.65,59.986,1461109503,"201051344000648","219011344069620",28.94,15.50,0,336.34,353.77,15.8,13.3,0.097,374706.6,374706.6,27035,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109537,407606.00
04/19/2016 19:45,2,0.520,ACTIVE,213.29,342.65,59.986,1461109503,"201051344000569","219011344069620",29.92,16.70,0,335.44,353.17,15.8,13.3,0.102,383448.9,383448.9,26663,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109538,407607.00
04/19/2016 19:45,2,0.516,ACTIVE,213.29,342.65,60.012,1461109503,"201051344000983","219011344069620",30.10,16.30,0,334.54,352.87,15.8,13.3,0.097,375050.6,375050.6,27135,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109539,407608.00
04/19/2016 19:45,2,0.521,ACTIVE,213.29,342.65,59.991,1461109503,"201051344001158","219011344069620",28.53,15.30,0,334.54,353.47,15.1,12.6,0.102,369799.1,369799.1,27395,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109540,407609.00
04/19/2016 19:45,2,0.525,ACTIVE,213.74,344.15,59.986,1461109503,"201051344000576","219011344069620",28.75,16.00,0,335.44,354.07,15.3,12.9,0.093,376610.6,376610.6,26809,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109541,407610.00
04/19/2016 19:45,2,0.430,ACTIVE,212.38,342.35,59.975,1461109503,"274151322000087","219011344069620",27.75,20.00,0,335.14,347.46,12.1,9.8,0.071,613649.6,613649.6,20623,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461109542,407611.00
04/19/2016 20:00,2,0.432,ACTIVE,213.74,342.65,59.954,1461110404,"201051344000645","219011344069620",28.98,16.30,0,336.04,351.67,12.7,10.3,0.071,376201.6,376201.6,26952,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110405,407612.00
04/19/2016 20:00,2,0.348,ACTIVE,212.61,341.15,59.949,1461110404,"274151322000085","219011344069620",27.77,17.50,0,336.04,345.36,9.8,7.5,0.053,642200.1,642200.1,20561,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110406,407613.00
04/19/2016 20:00,2,0.459,ACTIVE,213.96,343.55,59.959,1461110404,"201051344000633","219011344069620",28.13,15.00,0,335.44,352.57,13.1,10.7,0.071,367080.4,367080.4,27411,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110406,407614.00
04/19/2016 20:00,2,0.463,ACTIVE,213.51,342.35,59.959,1461110404,"201051344000469","219011344069620",28.63,14.70,0,333.93,350.47,13.5,11.1,0.075,368337.8,368337.8,27357,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110407,407615.00
04/19/2016 20:00,2,0.445,ACTIVE,212.61,339.65,59.959,1461110404,"201051344000646","219011344069620",29.20,14.70,0,332.43,348.36,13.2,10.8,0.071,372615.0,372615.0,31915,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110408,407616.00
04/19/2016 20:00,2,0.385,ACTIVE,212.16,339.95,59.965,1461110404,"274151322000052","219011344069620",27.93,17.50,0,334.84,345.36,10.9,8.6,0.049,652074.7,652074.7,20784,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110409,407617.00
04/19/2016 20:00,2,0.461,ACTIVE,212.83,340.25,59.965,1461110404,"201051344000585","219011344069620",29.20,15.30,0,333.03,349.26,13.7,11.3,0.080,378554.1,378554.1,31919,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110410,407618.00
04/19/2016 20:00,2,0.416,ACTIVE,212.61,339.65,59.944,1461110404,"201051344001230","219011344069620",28.65,14.30,0,331.83,347.16,12.1,9.7,0.066,376416.7,376416.7,31712,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110411,407619.00
04/19/2016 20:00,2,0.465,ACTIVE,213.29,339.34,59.975,1461110404,"201051344000582","219011344069620",22.80,15.00,0,333.93,348.66,10.8,8.5,0.062,369969.2,369969.2,31890,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110412,407620.00
04/19/2016 20:00,2,0.467,ACTIVE,212.38,339.34,59.965,1461110404,"201051344000955","219011344069620",29.10,15.00,0,332.43,348.36,13.8,11.4,0.075,381592.5,381592.5,31829,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110413,407621.00
04/19/2016 20:00,2,0.221,ACTIVE,212.38,399.76,59.933,1461110404,"274151322000094","219011344069620",37.71,19.30,0,336.94,419.30,8.4,6.2,0.040,523366.3,523366.3,21695,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110414,407622.00
04/19/2016 20:00,2,0.479,ACTIVE,213.51,341.45,59.959,1461110404,"201051344000579","219011344069620",29.26,15.00,0,335.14,350.47,14.2,11.7,0.075,381862.8,381862.8,7432,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110415,407623.00
04/19/2016 20:00,2,0.449,ACTIVE,212.61,338.74,59.970,1461110404,"201051344000890","219011344069620",29.54,15.00,0,332.43,348.96,13.5,11.1,0.071,378739.7,378739.7,31852,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110416,407624.00
04/19/2016 20:00,2,0.441,ACTIVE,213.06,339.65,59.970,1461110404,"201051344000438","219011344069620",29.82,14.70,0,333.63,349.56,13.3,11.0,0.066,380894.7,380894.7,31858,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110417,407625.00
04/19/2016 20:00,2,0.480,ACTIVE,212.83,339.95,59.991,1461110404,"201051344000417","219011344069620",28.65,14.70,0,333.03,349.56,14.0,11.6,0.075,374011.3,374011.3,32008,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110418,407626.00
04/19/2016 20:00,2,0.357,ACTIVE,212.38,340.25,59.949,1461110404,"274151322000083","219011344069620",27.69,17.50,0,335.14,345.66,10.0,7.8,0.057,646290.2,646290.2,20842,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110418,407627.00
04/19/2016 20:00,2,0.371,ACTIVE,212.83,338.74,59.938,1461110404,"274151322000076","219011344069620",29.30,17.50,0,336.34,346.26,11.1,8.7,0.062,687568.6,687568.6,20842,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110419,407628.00
04/19/2016 20:00,2,0.438,ACTIVE,213.51,341.45,59.965,1461110404,"201051344000868","219011344069620",29.38,15.00,0,334.54,350.17,13.1,10.7,0.071,367458.6,367458.6,27091,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110420,407629.00
04/19/2016 20:00,2,0.369,ACTIVE,212.38,339.65,59.970,1461110404,"274151322000095","219011344069620",27.91,17.30,0,335.44,345.06,10.4,8.2,0.062,680579.3,680579.3,20742,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110421,407630.00
04/19/2016 20:00,2,0.430,ACTIVE,213.29,343.25,59.965,1461110404,"201051344000988","219011344069620",28.59,15.50,0,334.54,352.57,12.4,10.1,0.080,364814.0,364814.0,27379,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110422,407631.00
04/19/2016 20:00,2,0.441,ACTIVE,212.61,338.74,59.933,1461110404,"201051344001025","219011344069620",28.90,14.70,0,333.03,349.26,13.0,10.6,0.071,378476.4,378476.4,31900,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110423,407632.00
04/19/2016 20:00,2,0.455,ACTIVE,213.51,341.75,59.965,1461110404,"201051344000458","219011344069620",28.57,16.70,0,334.54,350.17,13.2,10.8,0.080,375418.3,375418.3,27303,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110424,407633.00
04/19/2016 20:00,2,0.436,ACTIVE,213.96,343.25,59.949,1461110404,"201051344000853","219011344069620",29.28,15.50,0,335.74,351.67,13.0,10.6,0.075,373893.0,373893.0,26897,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110425,407634.00
04/19/2016 20:00,2,0.428,ACTIVE,213.29,341.45,60.007,1461110404,"201051344000685","219011344069620",28.39,14.30,0,333.33,350.17,12.4,10.0,0.075,380461.6,380461.6,31726,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110426,407635.00
04/19/2016 20:00,2,0.428,ACTIVE,213.06,340.25,59.965,1461110404,"201051344000917","219011344069620",28.15,16.00,0,332.73,348.66,12.2,9.9,0.071,377568.5,377568.5,31728,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110427,407636.00
04/19/2016 20:00,2,0.414,ACTIVE,212.83,340.25,59.975,1461110404,"201051344001145","219011344069620",28.90,14.00,0,334.54,349.26,12.2,9.8,0.066,382720.0,382720.0,31588,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110428,407637.00
04/19/2016 20:00,2,0.480,ACTIVE,213.06,339.95,59.965,1461110404,"201051344000651","219011344069620",22.58,15.00,0,334.24,349.26,11.0,8.7,0.062,374669.9,374669.9,31955,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110429,407638.00
04/19/2016 20:00,2,0.334,ACTIVE,211.93,339.65,59.938,1461110404,"274151322000088","219011344069620",27.63,17.30,0,334.54,345.36,9.3,7.1,0.053,625767.6,625767.6,20524,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110429,407639.00
04/19/2016 20:00,2,0.242,ACTIVE,213.06,403.67,59.938,1461110404,"274151322000068","219011344069620",38.05,20.00,0,337.54,424.11,9.4,7.1,0.044,523048.9,523048.9,21902,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110430,407640.00
04/19/2016 20:00,2,0.451,ACTIVE,212.61,338.74,59.954,1461110404,"201051344001135","219011344069620",28.47,14.70,0,333.33,348.06,13.1,10.7,0.071,371031.9,371031.9,31907,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110431,407641.00
04/19/2016 20:00,2,0.461,ACTIVE,213.06,341.75,59.928,1461110404,"201051344000594","219011344069620",28.41,14.70,0,333.63,350.17,13.3,10.9,0.075,378657.8,378657.8,27339,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110432,407642.00
04/19/2016 20:00,2,0.439,ACTIVE,212.83,339.34,59.970,1461110404,"201051344001203","219011344069620",28.09,15.00,0,333.63,349.86,12.5,10.2,0.075,377628.1,377628.1,31908,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110433,407643.00
04/19/2016 20:00,2,0.354,ACTIVE,212.16,340.85,59.959,1461110404,"274151322000054","219011344069620",27.95,17.80,0,335.14,345.36,10.0,7.7,0.053,639508.0,639508.0,20549,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110434,407644.00
04/19/2016 20:00,2,0.441,ACTIVE,213.74,341.45,59.970,1461110404,"201051344000867","219011344069620",28.73,15.50,0,334.54,350.47,12.9,10.5,0.075,366801.0,366801.0,27344,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110435,407645.00
04/19/2016 20:00,2,0.441,ACTIVE,212.83,339.34,59.981,1461110404,"201051344001093","219011344069620",29.38,15.00,0,333.63,348.66,13.2,10.8,0.062,376491.1,376491.1,31780,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110436,407646.00
04/19/2016 20:00,2,0.395,ACTIVE,213.29,342.05,59.965,1461110404,"201051344000900","219011344069620",29.04,16.30,0,334.84,350.17,11.7,9.3,0.071,382239.0,382239.0,26731,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110437,407647.00
04/19/2016 20:00,2,0.465,ACTIVE,213.74,341.75,59.965,1461110404,"201051344000648","219011344069620",27.87,15.00,0,335.14,351.07,13.2,10.8,0.071,374709.6,374709.6,27036,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110438,407648.00
04/19/2016 20:00,2,0.439,ACTIVE,213.51,341.45,59.959,1461110404,"201051344000569","219011344069620",29.60,16.30,0,334.54,350.77,13.2,10.8,0.075,383451.9,383451.9,26664,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110439,407649.00
04/19/2016 20:00,2,0.449,ACTIVE,213.51,340.85,59.965,1461110404,"201051344000983","219011344069620",29.20,16.00,0,334.84,350.47,13.3,10.9,0.080,375053.6,375053.6,27136,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110439,407650.00
04/19/2016 20:00,2,0.436,ACTIVE,213.51,341.45,59.965,1461110404,"201051344001158","219011344069620",28.57,15.00,0,334.54,350.47,12.7,10.3,0.075,369801.9,369801.9,27396,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110440,407651.00
04/19/2016 20:00,2,0.443,ACTIVE,213.74,342.95,59.970,1461110404,"201051344000576","219011344069620",28.39,15.50,0,335.74,351.37,12.8,10.4,0.075,376613.6,376613.6,26810,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110441,407652.00
04/19/2016 20:00,2,0.350,ACTIVE,212.38,339.65,59.959,1461110404,"274151322000087","219011344069620",27.87,19.00,0,334.54,345.36,9.9,7.6,0.053,613651.8,613651.8,20624,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461110442,407653.00
04/19/2016 20:15,2,0.326,ACTIVE,214.19,341.45,59.917,1461111304,"201051344000645","219011344069620",28.17,15.50,0,335.74,348.96,9.3,7.1,0.044,376203.8,376203.8,26953,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111305,407654.00
04/19/2016 20:15,2,0.240,ACTIVE,213.06,339.95,59.938,1461111304,"274151322000085","219011344069620",27.23,16.70,0,335.44,343.85,6.7,4.5,0.027,642201.6,642201.6,20562,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111306,407655.00
04/19/2016 20:15,2,0.336,ACTIVE,214.19,342.95,59.975,1461111304,"201051344000633","219011344069620",28.61,14.00,0,334.84,352.57,9.8,7.5,0.049,367082.7,367082.7,27412,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111307,407656.00
04/19/2016 20:15,2,0.346,ACTIVE,213.74,341.45,59.938,1461111304,"201051344000469","219011344069620",28.71,14.00,0,333.33,348.96,10.1,7.9,0.044,368340.1,368340.1,27358,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111307,407657.00
04/19/2016 20:15,2,0.336,ACTIVE,212.83,339.04,59.949,1461111304,"201051344000646","219011344069620",28.82,13.70,0,332.13,347.16,9.8,7.6,0.044,372617.3,372617.3,31916,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111308,407658.00
04/19/2016 20:15,2,0.277,ACTIVE,212.38,339.34,59.938,1461111304,"274151322000052","219011344069620",27.19,16.30,0,334.84,345.66,7.7,5.5,0.035,652076.5,652076.5,20785,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111309,407659.00
04/19/2016 20:15,2,0.355,ACTIVE,213.29,339.65,59.954,1461111304,"201051344000585","219011344069620",28.11,14.00,0,333.03,347.76,10.2,7.9,0.049,378556.5,378556.5,31920,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111310,407660.00
04/19/2016 20:15,2,0.312,ACTIVE,212.83,337.84,59.949,1461111304,"201051344001230","219011344069620",28.47,13.30,0,332.43,345.96,9.1,6.8,0.040,376418.8,376418.8,31713,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111311,407661.00
04/19/2016 20:15,2,0.330,ACTIVE,213.51,339.34,59.901,1461111304,"201051344000582","219011344069620",28.01,14.00,0,333.03,346.26,9.4,7.1,0.040,369971.3,369971.3,31891,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111312,407662.00
04/19/2016 20:15,2,0.350,ACTIVE,212.61,338.74,59.949,1461111304,"201051344000955","219011344069620",29.12,14.00,0,331.53,346.26,10.4,8.1,0.049,381594.9,381594.9,31830,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111313,407663.00
04/19/2016 20:15,2,0.152,ACTIVE,212.83,345.36,59.944,1461111304,"274151322000094","219011344069620",32.05,18.00,0,336.64,414.19,5.0,2.9,0.022,523367.5,523367.5,21696,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111314,407664.00
04/19/2016 20:15,2,0.363,ACTIVE,213.51,340.25,59.959,1461111304,"201051344000579","219011344069620",28.78,14.30,0,335.44,348.96,10.7,8.4,0.044,381865.3,381865.3,7433,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111315,407665.00
04/19/2016 20:15,2,0.344,ACTIVE,212.83,337.84,59.959,1461111304,"201051344000890","219011344069620",29.12,14.00,0,332.13,346.86,10.2,7.9,0.040,378742.0,378742.0,31853,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111316,407666.00
04/19/2016 20:15,2,0.348,ACTIVE,213.06,339.04,59.970,1461111304,"201051344000438","219011344069620",28.05,13.70,0,333.63,346.56,9.9,7.6,0.044,380897.0,380897.0,31859,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111316,407667.00
04/19/2016 20:15,2,0.365,ACTIVE,213.06,339.34,59.949,1461111304,"201051344000417","219011344069620",29.10,14.00,0,332.73,347.76,10.8,8.5,0.044,374013.8,374013.8,32009,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111317,407668.00
04/19/2016 20:15,2,0.248,ACTIVE,212.83,338.74,59.981,1461111304,"274151322000083","219011344069620",26.92,16.70,0,335.14,345.06,6.8,4.6,0.022,646291.8,646291.8,20843,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111318,407669.00
04/19/2016 20:15,2,0.260,ACTIVE,213.29,339.95,59.981,1461111304,"274151322000076","219011344069620",28.29,16.70,0,336.34,346.26,7.5,5.3,0.040,687570.4,687570.4,20843,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111319,407670.00
04/19/2016 20:15,2,0.328,ACTIVE,213.51,340.25,59.944,1461111304,"201051344000868","219011344069620",28.90,14.30,0,334.54,348.66,9.6,7.4,0.035,367460.8,367460.8,27092,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111320,407671.00
04/19/2016 20:15,2,0.250,ACTIVE,212.83,338.74,59.944,1461111304,"274151322000095","219011344069620",27.65,16.30,0,335.44,343.85,7.0,4.8,0.031,680580.9,680580.9,20743,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111321,407672.00
04/19/2016 20:15,2,0.318,ACTIVE,213.51,341.75,59.954,1461111304,"201051344000988","219011344069620",27.87,14.70,0,333.93,350.47,9.0,6.8,0.044,364816.1,364816.1,27380,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111322,407673.00
04/19/2016 20:15,2,0.324,ACTIVE,212.61,337.54,59.938,1461111304,"201051344001025","219011344069620",29.00,13.70,0,332.13,346.56,9.6,7.3,0.044,378478.7,378478.7,31901,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111323,407674.00
04/19/2016 20:15,2,0.348,ACTIVE,213.51,340.25,59.970,1461111304,"201051344000458","219011344069620",27.73,16.00,0,334.54,348.96,9.8,7.5,0.044,375420.6,375420.6,27304,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111324,407675.00
04/19/2016 20:15,2,0.322,ACTIVE,214.41,342.35,59.959,1461111304,"201051344000853","219011344069620",29.04,14.70,0,336.94,350.17,9.5,7.3,0.044,373895.2,373895.2,26898,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111325,407676.00
04/19/2016 20:15,2,0.305,ACTIVE,213.29,339.95,59.991,1461111304,"201051344000685","219011344069620",29.32,13.70,0,333.03,347.46,9.1,6.8,0.040,380463.7,380463.7,31727,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111326,407677.00
04/19/2016 20:15,2,0.309,ACTIVE,213.06,339.04,59.954,1461111304,"201051344000917","219011344069620",28.67,15.30,0,332.73,346.56,9.0,6.8,0.040,377570.6,377570.6,31729,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111327,407678.00
04/19/2016 20:15,2,0.299,ACTIVE,213.29,339.65,59.981,1461111304,"201051344001145","219011344069620",28.96,13.00,0,333.63,348.06,8.8,6.6,0.040,382722.1,382722.1,31589,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111328,407679.00
04/19/2016 20:15,2,0.340,ACTIVE,213.06,339.34,59.954,1461111304,"201051344000651","219011344069620",27.89,13.70,0,333.33,345.96,9.6,7.4,0.044,374672.1,374672.1,31956,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111328,407680.00
04/19/2016 20:15,2,0.227,ACTIVE,212.38,339.04,59.944,1461111304,"274151322000088","219011344069620",26.82,16.30,0,334.84,343.55,6.2,4.0,0.031,625769.0,625769.0,20525,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111329,407681.00
04/19/2016 20:15,2,0.172,ACTIVE,213.51,360.08,59.949,1461111304,"274151322000068","219011344069620",33.60,19.00,0,337.54,416.59,5.8,3.7,0.022,523050.2,523050.2,21903,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111330,407682.00
04/19/2016 20:15,2,0.330,ACTIVE,212.83,337.54,59.944,1461111304,"201051344001135","219011344069620",28.88,14.00,0,332.43,346.26,9.7,7.4,0.044,371034.2,371034.2,31908,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111332,407683.00
04/19/2016 20:15,2,0.334,ACTIVE,213.29,340.25,59.949,1461111304,"201051344000594","219011344069620",28.98,14.00,0,333.63,348.36,9.8,7.6,0.044,378660.1,378660.1,27340,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111333,407684.00
04/19/2016 20:15,2,0.316,ACTIVE,213.06,338.14,59.933,1461111304,"201051344001203","219011344069620",28.90,14.30,0,332.13,347.46,9.3,7.0,0.040,377630.3,377630.3,31909,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111334,407685.00
04/19/2016 20:15,2,0.242,ACTIVE,212.61,339.04,59.938,1461111304,"274151322000054","219011344069620",27.45,17.00,0,334.84,344.76,6.8,4.6,0.035,639509.5,639509.5,20550,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111335,407686.00
04/19/2016 20:15,2,0.318,ACTIVE,213.96,339.95,59.938,1461111304,"201051344000867","219011344069620",29.04,15.00,0,334.84,348.66,9.4,7.1,0.040,366803.2,366803.2,27345,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111336,407687.00
04/19/2016 20:15,2,0.338,ACTIVE,213.06,339.04,59.954,1461111304,"201051344001093","219011344069620",28.94,14.70,0,333.03,346.86,9.9,7.7,0.040,376493.4,376493.4,31781,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111337,407688.00
04/19/2016 20:15,2,0.277,ACTIVE,213.51,341.15,59.938,1461111304,"201051344000900","219011344069620",28.71,15.50,0,333.93,348.66,8.1,5.9,0.040,382240.9,382240.9,26732,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111338,407689.00
04/19/2016 20:15,2,0.344,ACTIVE,213.96,340.25,59.949,1461111304,"201051344000648","219011344069620",27.95,14.30,0,334.84,348.36,9.8,7.5,0.044,374711.9,374711.9,27037,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111339,407690.00
04/19/2016 20:15,2,0.338,ACTIVE,213.74,340.85,59.949,1461111304,"201051344000569","219011344069620",28.23,15.80,0,334.54,348.36,9.7,7.5,0.040,383454.2,383454.2,26665,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111339,407691.00
04/19/2016 20:15,2,0.330,ACTIVE,213.51,340.25,59.965,1461111304,"201051344000983","219011344069620",29.18,15.00,0,333.63,348.06,9.8,7.5,0.049,375055.9,375055.9,27137,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111340,407692.00
04/19/2016 20:15,2,0.322,ACTIVE,213.74,340.55,59.959,1461111304,"201051344001158","219011344069620",28.21,13.70,0,334.24,348.66,9.2,7.0,0.049,369804.1,369804.1,27397,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111341,407693.00
04/19/2016 20:15,2,0.320,ACTIVE,214.19,342.05,59.959,1461111304,"201051344000576","219011344069620",29.10,14.70,0,334.84,349.26,9.5,7.3,0.040,376615.8,376615.8,26811,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111342,407694.00
