ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 20:15,2,0.244,ACTIVE,212.61,339.34,59.933,1461111304,"274151322000087","219011344069620",26.76,17.80,0,335.14,343.85,6.6,4.5,0.022,613653.3,613653.3,20625,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461111343,407695.00
04/19/2016 20:30,2,0.207,ACTIVE,214.19,340.55,59.975,1461112203,"201051344000645","219011344069620",28.15,14.30,0,335.44,347.16,5.9,3.8,0.009,376205.1,376205.1,26954,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112204,407696.00
04/19/2016 20:30,2,0.129,ACTIVE,212.61,338.14,59.970,1461112203,"274151322000085","219011344069620",26.72,15.80,0,336.04,342.65,3.5,1.5,0.004,642202.3,642202.3,20563,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112205,407697.00
04/19/2016 20:30,2,0.234,ACTIVE,213.96,342.35,59.965,1461112203,"201051344000633","219011344069620",27.65,13.00,0,334.54,348.36,6.6,4.4,0.013,367084.1,367084.1,27413,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112206,407698.00
04/19/2016 20:30,2,0.244,ACTIVE,213.74,340.55,59.975,1461112203,"201051344000469","219011344069620",27.77,12.30,0,333.63,346.26,6.9,4.8,0.013,368341.7,368341.7,27359,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112207,407699.00
04/19/2016 20:30,2,0.225,ACTIVE,212.38,337.84,59.970,1461112203,"201051344000646","219011344069620",28.23,12.70,0,331.83,345.66,6.5,4.3,0.013,372618.7,372618.7,31917,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112208,407700.00
04/19/2016 20:30,2,0.154,ACTIVE,212.16,337.84,59.959,1461112203,"274151322000052","219011344069620",27.65,15.50,0,334.84,343.55,4.3,2.2,0.013,652077.4,652077.4,20786,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112208,407701.00
04/19/2016 20:30,2,0.234,ACTIVE,212.83,338.74,59.938,1461112203,"201051344000585","219011344069620",27.81,13.00,0,333.03,344.76,6.6,4.5,0.009,378558.0,378558.0,31921,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112209,407702.00
04/19/2016 20:30,2,0.219,ACTIVE,212.38,337.24,59.970,1461112203,"201051344001230","219011344069620",26.12,12.30,0,332.13,343.85,5.8,3.7,0.009,376420.1,376420.1,31714,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112210,407703.00
04/19/2016 20:30,2,0.230,ACTIVE,213.06,338.14,59.928,1461112203,"201051344000582","219011344069620",27.14,13.00,0,333.63,345.36,6.3,4.2,0.013,369972.7,369972.7,31892,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112211,407704.00
04/19/2016 20:30,2,0.250,ACTIVE,212.16,337.24,59.970,1461112203,"201051344000955","219011344069620",27.77,13.00,0,331.53,344.45,7.1,4.9,0.009,381596.5,381596.5,31831,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112212,407705.00
04/19/2016 20:30,2,0.070,ACTIVE,212.83,338.44,59.965,1461112203,"274151322000094","219011344069620",29.30,16.30,0,336.04,350.17,2.1,0.1,0.000,523367.8,523367.8,21697,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112213,407706.00
04/19/2016 20:30,2,0.256,ACTIVE,213.51,339.95,59.965,1461112203,"201051344000579","219011344069620",27.97,13.00,0,334.84,346.56,7.3,5.1,0.013,381867.0,381867.0,7434,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112214,407707.00
04/19/2016 20:30,2,0.242,ACTIVE,212.61,336.94,59.970,1461112203,"201051344000890","219011344069620",27.51,13.00,0,333.03,344.15,6.8,4.6,0.009,378743.6,378743.6,31854,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112215,407708.00
04/19/2016 20:30,2,0.240,ACTIVE,212.83,338.44,59.949,1461112203,"201051344000438","219011344069620",27.97,12.70,0,333.33,344.45,6.8,4.6,0.009,380898.5,380898.5,31860,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112216,407709.00
04/19/2016 20:30,2,0.270,ACTIVE,212.83,337.84,59.970,1461112203,"201051344000417","219011344069620",27.61,13.00,0,333.03,345.36,7.6,5.4,0.009,374015.5,374015.5,32010,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112217,407710.00
04/19/2016 20:30,2,0.133,ACTIVE,212.61,338.74,59.944,1461112203,"274151322000083","219011344069620",26.40,15.50,0,335.44,342.95,3.6,1.5,0.013,646292.5,646292.5,20844,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112218,407711.00
04/19/2016 20:30,2,0.143,ACTIVE,213.06,338.44,59.933,1461112203,"274151322000076","219011344069620",27.47,15.50,0,336.94,342.95,4.0,1.9,0.013,687571.3,687571.3,20844,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112218,407712.00
04/19/2016 20:30,2,0.227,ACTIVE,213.51,339.95,59.965,1461112203,"201051344000868","219011344069620",27.37,13.00,0,334.84,346.26,6.3,4.1,0.013,367462.3,367462.3,27093,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112219,407713.00
04/19/2016 20:30,2,0.131,ACTIVE,212.61,338.44,59.949,1461112203,"274151322000095","219011344069620",26.94,15.50,0,335.74,342.35,3.5,1.5,0.013,680581.7,680581.7,20744,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112220,407714.00
04/19/2016 20:30,2,0.201,ACTIVE,213.51,341.15,59.938,1461112203,"201051344000988","219011344069620",27.69,13.30,0,333.63,347.76,5.7,3.5,0.018,364817.3,364817.3,27381,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112221,407715.00
04/19/2016 20:30,2,0.217,ACTIVE,212.38,336.64,59.959,1461112203,"201051344001025","219011344069620",28.09,12.70,0,332.73,344.15,6.2,4.0,0.009,378480.1,378480.1,31902,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112222,407716.00
04/19/2016 20:30,2,0.217,ACTIVE,213.29,339.34,59.949,1461112203,"201051344000458","219011344069620",28.65,14.70,0,333.93,346.86,6.3,4.2,0.009,375422.0,375422.0,27305,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112223,407717.00
04/19/2016 20:30,2,0.230,ACTIVE,214.19,341.45,59.954,1461112203,"201051344000853","219011344069620",25.17,13.00,0,336.34,346.86,5.9,3.8,0.013,373896.6,373896.6,26899,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112224,407718.00
04/19/2016 20:30,2,0.213,ACTIVE,213.06,339.04,59.965,1461112203,"201051344000685","219011344069620",27.29,12.70,0,333.33,345.66,5.9,3.8,0.013,380465.0,380465.0,31728,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112225,407719.00
04/19/2016 20:30,2,0.223,ACTIVE,212.83,338.14,59.954,1461112203,"201051344000917","219011344069620",26.20,14.00,0,332.13,344.45,5.9,3.8,0.009,377571.8,377571.8,31730,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112226,407720.00
04/19/2016 20:30,2,0.207,ACTIVE,213.06,338.14,59.954,1461112203,"201051344001145","219011344069620",26.68,12.00,0,333.33,345.06,5.6,3.5,0.013,382723.3,382723.3,31590,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112227,407721.00
04/19/2016 20:30,2,0.240,ACTIVE,212.83,338.14,59.970,1461112203,"201051344000651","219011344069620",26.86,12.70,0,333.63,344.45,6.5,4.4,0.013,374673.5,374673.5,31957,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112227,407722.00
04/19/2016 20:30,2,0.117,ACTIVE,212.16,338.44,59.949,1461112203,"274151322000088","219011344069620",25.23,15.50,0,334.84,342.35,3.0,1.0,0.009,625769.6,625769.6,20526,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112228,407723.00
04/19/2016 20:30,2,0.092,ACTIVE,213.29,339.34,59.954,1461112203,"274151322000068","219011344069620",29.66,17.00,0,336.94,363.39,2.8,0.7,0.009,523050.7,523050.7,21904,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112229,407724.00
04/19/2016 20:30,2,0.221,ACTIVE,212.38,336.64,59.965,1461112203,"201051344001135","219011344069620",27.71,13.00,0,331.83,343.85,6.3,4.1,0.018,371035.6,371035.6,31909,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112230,407725.00
04/19/2016 20:30,2,0.234,ACTIVE,213.29,339.95,59.954,1461112203,"201051344000594","219011344069620",27.57,13.00,0,333.33,345.66,6.5,4.4,0.009,378661.6,378661.6,27341,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112231,407726.00
04/19/2016 20:30,2,0.225,ACTIVE,212.61,337.24,59.959,1461112203,"201051344001203","219011344069620",26.84,13.00,0,333.63,345.66,6.2,4.0,0.013,377631.6,377631.6,31910,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112232,407727.00
04/19/2016 20:30,2,0.129,ACTIVE,212.38,338.74,59.959,1461112203,"274151322000054","219011344069620",26.48,15.80,0,335.14,342.65,3.5,1.4,0.004,639510.2,639510.2,20551,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112233,407728.00
04/19/2016 20:30,2,0.217,ACTIVE,213.74,339.04,59.965,1461112203,"201051344000867","219011344069620",27.81,14.00,0,334.24,346.56,6.1,4.0,0.009,366804.6,366804.6,27346,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112234,407729.00
04/19/2016 20:30,2,0.254,ACTIVE,212.61,337.84,59.954,1461112203,"201051344001093","219011344069620",26.38,13.30,0,332.73,344.15,6.8,4.6,0.009,376494.9,376494.9,31782,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112235,407730.00
04/19/2016 20:30,2,0.172,ACTIVE,213.51,340.55,59.954,1461112203,"201051344000900","219011344069620",26.96,14.00,0,334.24,346.26,4.7,2.6,0.009,382241.9,382241.9,26733,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112236,407731.00
04/19/2016 20:30,2,0.234,ACTIVE,213.96,340.55,59.959,1461112203,"201051344000648","219011344069620",27.81,13.00,0,335.14,347.46,6.6,4.5,0.013,374713.3,374713.3,27038,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112237,407732.00
04/19/2016 20:30,2,0.223,ACTIVE,213.51,339.65,59.959,1461112203,"201051344000569","219011344069620",28.05,14.00,0,334.84,346.56,6.4,4.2,0.009,383455.6,383455.6,26666,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112238,407733.00
04/19/2016 20:30,2,0.230,ACTIVE,213.51,339.65,59.959,1461112203,"201051344000983","219011344069620",27.59,13.70,0,333.93,346.26,6.5,4.3,0.009,375057.4,375057.4,27138,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112239,407734.00
04/19/2016 20:30,2,0.213,ACTIVE,213.74,339.95,59.965,1461112203,"201051344001158","219011344069620",27.39,12.30,0,333.93,346.56,5.9,3.8,0.009,369805.4,369805.4,27398,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112240,407735.00
04/19/2016 20:30,2,0.238,ACTIVE,213.96,340.85,59.965,1461112203,"201051344000576","219011344069620",26.82,13.30,0,335.14,347.16,6.5,4.3,0.013,376617.2,376617.2,26812,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112241,407736.00
04/19/2016 20:30,2,0.137,ACTIVE,212.83,339.65,59.954,1461112203,"274151322000087","219011344069620",25.64,17.00,0,335.44,342.65,3.6,1.5,0.004,613654.0,613654.0,20626,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461112242,407737.00
04/19/2016 20:45,2,0.109,ALERT,213.51,301.77,59.928,1461113103,"201051344000645","219011344069620",18.83,12.70,0,299.97,353.17,2.1,0.1,0.000,376205.7,376205.7,26955,0,0,0,L,1122011218,0,122.01,122.46,0002,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113105,407738.00
04/19/2016 20:45,2,0.051,ALERT,212.38,299.37,59.949,1461113103,"274151322000085","219011344069620",16.04,14.00,0,297.57,342.05,0.8,0.0,0.000,642202.4,642202.4,20564,0,0,0,L,1151911521,0,122.01,122.46,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113107,407739.00
04/19/2016 20:45,2,0.127,ALERT,213.51,301.47,59.938,1461113103,"201051344000633","219011344069620",17.08,11.30,0,297.87,364.29,2.2,0.2,0.000,367084.8,367084.8,27414,0,0,0,L,1122011218,0,122.01,122.46,0002,10,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113109,407740.00
04/19/2016 20:45,2,0.152,ALERT,213.29,301.77,59.949,1461113103,"201051344000469","219011344069620",18.09,10.70,0,299.07,353.47,2.8,0.8,0.000,368342.4,368342.4,27360,0,0,0,L,1122011218,0,121.33,122.68,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113110,407741.00
04/19/2016 20:45,2,0.125,ALERT,211.93,299.97,59.949,1461113103,"201051344000646","219011344069620",16.96,11.30,0,297.57,353.17,2.2,0.2,0.000,372619.3,372619.3,31918,0,0,0,L,1122011218,0,122.01,121.33,0002,8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113112,407742.00
04/19/2016 20:45,2,0.074,ALERT,211.70,299.07,59.949,1461113103,"274151322000052","219011344069620",16.00,13.70,0,297.26,340.85,1.2,0.0,0.000,652077.6,652077.6,20787,0,0,0,L,1151911521,0,120.88,122.68,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113114,407743.00
04/19/2016 20:45,2,0.131,ALERT,212.16,299.97,59.928,1461113103,"201051344000585","219011344069620",17.24,11.70,0,297.57,347.16,2.3,0.3,0.000,378558.7,378558.7,31922,0,0,0,L,1122011218,0,121.55,121.78,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113116,407744.00
04/19/2016 20:45,2,0.070,ALERT,212.16,299.97,59.954,1461113103,"201051344001230","219011344069620",29.32,11.00,0,298.17,359.18,2.1,0.2,0.000,376420.6,376420.6,31715,0,0,0,L,1122011218,0,122.01,121.33,0100,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1461113118,407745.00
04/19/2016 20:45,2,0.125,ALERT,212.61,300.87,59.922,1461113103,"201051344000582","219011344069620",16.92,11.00,0,298.77,348.66,2.1,0.2,0.000,369973.3,369973.3,31893,0,0,0,L,1122011218,0,122.01,121.78,0002,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113120,407746.00
04/19/2016 20:45,2,0.148,ALERT,211.93,299.67,59.965,1461113103,"201051344000955","219011344069620",16.08,11.70,0,297.87,351.07,2.4,0.4,0.000,381597.3,381597.3,31832,0,0,0,L,1122011218,0,121.33,121.55,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113121,407747.00
04/19/2016 20:45,2,0.000,ALERT,212.16,298.77,59.944,1461113103,"274151322000094","219011344069620",39.20,14.00,0,297.26,401.86,0.0,0.0,0.000,523367.8,523367.8,21698,0,0,0,L,1151911521,0,121.33,122.91,0100,10,0,0,0,0,0,0,152,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1461113123,407748.00
04/19/2016 20:45,2,0.152,ALERT,212.83,302.07,59.959,1461113103,"201051344000579","219011344069620",17.00,11.30,0,300.57,349.86,2.6,0.6,0.000,381867.8,381867.8,7435,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113125,407749.00
04/19/2016 20:45,2,0.145,ALERT,211.93,299.97,59.954,1461113103,"201051344000890","219011344069620",16.92,11.70,0,298.77,356.48,2.5,0.5,0.000,378744.3,378744.3,31855,0,0,0,L,1122011218,0,122.01,121.10,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113127,407750.00
04/19/2016 20:45,2,0.139,ALERT,211.93,299.67,59.954,1461113103,"201051344000438","219011344069620",15.29,11.30,0,298.17,353.77,2.2,0.2,0.000,380899.2,380899.2,31861,0,0,0,L,1122011218,0,122.01,121.55,0002,10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113129,407751.00
04/19/2016 20:45,2,0.170,ALERT,212.16,299.07,59.981,1461113103,"201051344000417","219011344069620",15.64,11.30,0,297.26,355.58,2.7,0.7,0.000,374016.4,374016.4,32011,0,0,0,L,1122011218,0,121.55,121.55,0002,9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113130,407752.00
04/19/2016 20:45,2,0.018,ALERT,212.38,299.67,59.949,1461113103,"274151322000083","219011344069620",28.67,13.70,0,297.57,345.66,0.0,0.0,0.000,646292.6,646292.6,20845,0,0,0,L,1151911521,0,121.33,122.68,0100,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1461113132,407753.00
04/19/2016 20:45,2,0.051,ALERT,212.61,299.37,59.949,1461113103,"274151322000076","219011344069620",17.16,13.70,0,297.57,341.45,0.9,0.0,0.000,687571.4,687571.4,20845,0,0,0,L,1151911521,0,121.78,122.91,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113134,407754.00
04/19/2016 20:45,2,0.125,ALERT,212.83,302.37,59.954,1461113103,"201051344000868","219011344069620",15.59,11.30,0,300.57,358.88,2.0,0.0,0.000,367462.8,367462.8,27094,0,0,0,L,1122011218,0,121.55,122.46,0002,8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113136,407755.00
04/19/2016 20:45,2,0.043,ALERT,212.38,300.27,59.959,1461113103,"274151322000095","219011344069620",16.26,13.30,0,298.47,340.85,0.7,0.0,0.000,680581.8,680581.8,20745,0,0,0,L,1151911521,0,122.01,122.46,0002,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113138,407756.00
04/19/2016 20:45,2,0.104,ALERT,212.83,301.47,59.970,1461113103,"201051344000988","219011344069620",16.80,11.70,0,297.26,351.67,1.8,0.0,0.000,364817.8,364817.8,27382,0,0,0,L,1122011218,0,121.33,122.01,0002,8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113140,407757.00
04/19/2016 20:45,2,0.111,ALERT,212.16,299.37,59.965,1461113103,"201051344001025","219011344069620",16.52,11.00,0,297.57,348.66,1.9,0.0,0.000,378480.7,378480.7,31903,0,0,0,L,1122011218,0,121.33,121.55,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113141,407758.00
04/19/2016 20:45,2,0.123,ALERT,212.83,301.47,59.938,1461113103,"201051344000458","219011344069620",16.48,13.00,0,299.97,357.08,2.0,0.1,0.000,375422.6,375422.6,27306,0,0,0,L,1122011218,0,121.78,122.01,0002,9,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113143,407759.00
04/19/2016 20:45,2,0.062,ALERT,213.51,301.47,59.996,1461113103,"201051344000853","219011344069620",29.90,11.30,0,299.67,355.58,1.9,0.0,0.000,373897.1,373897.1,26900,0,0,0,L,1122011218,0,122.23,122.23,0100,10,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461113145,407760.00
04/19/2016 20:45,2,0.053,ALERT,212.61,299.97,59.959,1461113103,"201051344000685","219011344069620",29.54,11.00,0,297.87,342.35,1.6,0.0,0.000,380465.5,380465.5,31729,0,0,0,L,1122011218,0,122.46,121.55,0100,7,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461113147,407761.00
04/19/2016 20:45,2,0.064,ALERT,212.16,299.37,59.991,1461113103,"201051344000917","219011344069620",29.30,12.30,0,296.36,361.29,1.9,0.0,0.000,377572.3,377572.3,31731,0,0,0,L,1122011218,0,121.55,121.78,0100,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1461113149,407762.00
04/19/2016 20:45,2,0.061,ALERT,212.38,299.97,59.965,1461113103,"201051344001145","219011344069620",29.56,10.70,0,298.47,363.39,1.8,0.0,0.000,382723.8,382723.8,31591,0,0,0,L,1122011218,0,121.78,121.55,0100,9,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1461113150,407763.00
04/19/2016 20:45,2,0.135,ALERT,212.38,299.37,59.970,1461113103,"201051344000651","219011344069620",14.91,11.00,0,297.57,352.27,2.1,0.1,0.000,374674.2,374674.2,31958,0,0,0,L,1122011218,0,122.23,121.33,0002,8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113152,407764.00
04/19/2016 20:45,2,0.008,ALERT,211.48,298.77,59.959,1461113103,"274151322000088","219011344069620",26.62,13.70,0,297.26,340.55,0.0,0.0,0.000,625769.7,625769.7,20527,0,0,0,L,1151911521,0,122.01,122.01,0100,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1461113154,407765.00
04/19/2016 20:45,2,0.008,ALERT,212.61,353.77,59.965,1461113103,"274151322000068","219011344069620",39.52,14.70,0,296.96,403.07,0.0,0.0,0.000,523050.8,523050.8,21905,0,0,0,L,1151911521,0,121.78,122.91,0100,12,0,0,0,0,0,0,152,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1461113156,407766.00
04/19/2016 20:45,2,0.117,ALERT,211.93,299.97,59.996,1461113103,"201051344001135","219011344069620",14.45,11.30,0,298.17,347.76,1.7,0.0,0.000,371036.2,371036.2,31910,0,0,0,L,1122011218,0,121.55,121.33,0002,9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113158,407767.00
04/19/2016 20:45,2,0.123,ALERT,212.38,301.77,59.970,1461113103,"201051344000594","219011344069620",14.93,11.30,0,299.67,353.77,1.9,0.0,0.000,378662.2,378662.2,27342,0,0,0,L,1122011218,0,121.33,121.55,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461113159,407768.00
04/19/2016 20:45,2,0.066,ALERT,212.16,299.37,59.970,1461113103,"201051344001203","219011344069620",29.32,11.30,0,297.87,354.97,2.0,0.0,0.000,377632.2,377632.2,31911,0,0,0,L,1122011218,0,122.23,121.33,0100,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1461113161,407769.00
04/19/2016 20:45,2,0.014,ALERT,211.93,299.67,59.991,1461113103,"274151322000054","219011344069620",28.09,14.00,0,297.57,340.55,0.0,0.0,0.000,639510.3,639510.3,20552,0,0,0,L,1151911521,0,121.55,122.23,0100,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1461113163,407770.00
04/19/2016 20:45,2,0.072,ALERT,213.29,301.77,59.954,1461113103,"201051344000867","219011344069620",29.26,12.30,0,299.67,362.49,2.1,0.2,0.000,366805.2,366805.2,27347,0,0,0,L,1122011218,0,122.01,122.01,0100,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461113165,407771.00
04/19/2016 20:45,2,0.115,ALERT,212.38,299.97,59.970,1461113103,"201051344001093","219011344069620",29.04,12.00,0,297.57,340.25,3.4,1.4,0.000,376495.6,376495.6,31783,0,0,0,L,1122011218,0,121.78,121.55,0100,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1461113167,407772.00
04/19/2016 20:45,2,0.025,ALERT,213.06,302.07,59.965,1461113103,"201051344000900","219011344069620",29.40,12.00,0,299.37,357.38,0.8,0.0,0.000,382242.2,382242.2,26734,0,0,0,L,1122011218,0,122.01,122.01,0100,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1461113168,407773.00
04/19/2016 20:45,2,0.082,ALERT,213.29,301.47,59.928,1461113103,"201051344000648","219011344069620",29.56,11.30,0,299.07,356.18,2.5,0.5,0.000,374714.0,374714.0,27039,0,0,0,L,1122011218,0,121.55,122.68,0100,8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1461113170,407774.00
04/19/2016 20:45,2,0.082,ALERT,213.29,302.68,59.965,1461113103,"201051344000569","219011344069620",29.76,12.00,0,300.27,349.26,2.5,0.5,0.000,383456.2,383456.2,26667,0,0,0,L,1122011218,0,121.55,122.46,0100,9,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1461113172,407775.00
04/19/2016 20:45,2,0.078,ALERT,213.29,302.37,59.970,1461113103,"201051344000983","219011344069620",29.58,11.70,0,299.97,353.77,2.4,0.4,0.000,375058.0,375058.0,27139,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1461113174,407776.00
04/19/2016 20:45,2,0.055,ALERT,213.29,302.07,59.970,1461113103,"201051344001158","219011344069620",29.42,10.70,0,299.07,357.38,1.6,0.0,0.000,369805.9,369805.9,27399,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1461113176,407777.00
04/19/2016 20:45,2,0.078,ALERT,213.74,302.68,59.970,1461113103,"201051344000576","219011344069620",28.96,11.70,0,299.67,362.49,2.3,0.3,0.000,376617.8,376617.8,26813,0,0,0,L,1122011218,0,122.01,122.23,0100,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1461113178,407778.00
04/19/2016 20:45,2,0.031,ALERT,212.16,298.77,59.944,1461113103,"274151322000087","219011344069620",26.72,15.00,0,296.66,346.56,0.0,0.0,0.000,613654.2,613654.2,20627,0,0,0,L,1151911521,0,121.55,122.68,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1461113180,407779.00
04/19/2016 21:00,2,0.000,ALERT,212.61,300.57,60.012,1461114004,"201051344000645","219011344069620",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,376205.7,376205.7,26957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1461114006,407780.00
04/19/2016 21:00,2,0.000,ALERT,211.25,297.57,59.981,1461114004,"274151322000085","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,642202.4,642202.4,20566,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1461114008,407781.00
04/19/2016 21:00,2,0.000,ALERT,212.83,300.27,60.002,1461114004,"201051344000633","219011344069620",0.00,10.00,0,297.57,304.18,0.0,0.0,0.000,367084.8,367084.8,27416,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1461114010,407782.00
04/19/2016 21:00,2,0.000,ALERT,212.16,300.57,60.002,1461114004,"201051344000469","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,368342.5,368342.5,27362,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1461114012,407783.00
04/19/2016 21:00,2,0.000,ALERT,210.80,298.47,60.012,1461114004,"201051344000646","219011344069620",0.00,9.70,0,296.66,304.18,0.0,0.0,0.000,372619.3,372619.3,31920,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1461114013,407784.00
04/19/2016 21:00,2,0.000,ALERT,211.03,297.87,60.012,1461114004,"274151322000052","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,652077.6,652077.6,20789,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1461114015,407785.00
04/19/2016 21:00,2,0.000,ALERT,211.25,299.07,60.018,1461114004,"201051344000585","219011344069620",0.00,10.00,0,296.96,304.18,0.0,0.0,0.000,378558.7,378558.7,31924,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1461114017,407786.00
04/19/2016 21:00,2,0.000,ALERT,211.03,299.07,60.018,1461114004,"201051344001230","219011344069620",0.00,9.70,0,297.57,304.48,0.0,0.0,0.000,376420.6,376420.6,31717,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1461114019,407787.00
04/19/2016 21:00,2,0.000,ALERT,211.48,299.37,59.986,1461114004,"201051344000582","219011344069620",0.00,9.70,0,298.17,305.08,0.0,0.0,0.000,369973.3,369973.3,31895,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461114021,407788.00
04/19/2016 21:00,2,0.000,ALERT,210.57,298.47,60.007,1461114004,"201051344000955","219011344069620",0.00,10.00,0,297.26,304.18,0.0,0.0,0.000,381597.3,381597.3,31834,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1461114022,407789.00
04/19/2016 21:00,2,0.000,ALERT,211.25,297.26,60.007,1461114004,"274151322000094","219011344069620",0.00,12.00,0,296.36,373.91,0.0,0.0,0.000,523367.8,523367.8,21700,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1461114024,407790.00
04/19/2016 21:00,2,0.000,ALERT,212.16,301.17,60.002,1461114004,"201051344000579","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,381867.8,381867.8,7437,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1461114026,407791.00
04/19/2016 21:00,2,0.000,ALERT,211.03,298.77,60.028,1461114004,"201051344000890","219011344069620",0.00,10.30,0,297.87,304.78,0.0,0.0,0.000,378744.4,378744.4,31857,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1461114028,407792.00
04/19/2016 21:00,2,0.000,ALERT,211.25,298.47,60.012,1461114004,"201051344000438","219011344069620",0.00,9.70,0,297.57,304.18,0.0,0.0,0.000,380899.3,380899.3,31863,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1461114030,407793.00
04/19/2016 21:00,2,0.000,ALERT,211.25,297.87,60.023,1461114004,"201051344000417","219011344069620",0.00,10.00,0,296.96,303.58,0.0,0.0,0.000,374016.6,374016.6,32013,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1461114031,407794.00
04/19/2016 21:00,2,0.000,ALERT,211.48,299.07,60.007,1461114004,"274151322000083","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,646292.6,646292.6,20847,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1461114033,407795.00
04/19/2016 21:00,2,0.000,ALERT,211.93,298.77,60.012,1461114004,"274151322000076","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,687571.4,687571.4,20847,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1461114035,407796.00
04/19/2016 21:00,2,0.000,ALERT,212.16,301.47,59.965,1461114004,"201051344000868","219011344069620",0.00,10.30,0,299.97,305.68,0.0,0.0,0.000,367462.9,367462.9,27096,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1461114037,407797.00
04/19/2016 21:00,2,0.000,ALERT,211.48,299.07,60.002,1461114004,"274151322000095","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,680581.8,680581.8,20747,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1461114039,407798.00
04/19/2016 21:00,2,0.000,ALERT,211.93,300.27,60.002,1461114004,"201051344000988","219011344069620",0.00,10.00,0,296.96,303.58,0.0,0.0,0.000,364817.8,364817.8,27384,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461114041,407799.00
04/19/2016 21:00,2,0.000,ALERT,211.03,297.57,60.012,1461114004,"201051344001025","219011344069620",0.00,9.70,0,296.96,303.88,0.0,0.0,0.000,378480.7,378480.7,31905,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1461114043,407800.00
04/19/2016 21:00,2,0.000,ALERT,212.16,300.57,60.007,1461114004,"201051344000458","219011344069620",0.00,11.30,0,299.37,305.38,0.0,0.0,0.000,375422.7,375422.7,27308,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1461114045,407801.00
04/19/2016 21:00,2,0.000,ALERT,212.61,300.27,60.007,1461114004,"201051344000853","219011344069620",0.00,9.70,0,299.37,304.78,0.0,0.0,0.000,373897.1,373897.1,26902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1461114046,407802.00
04/19/2016 21:00,2,0.000,ALERT,211.25,298.47,60.012,1461114004,"201051344000685","219011344069620",0.00,9.70,0,297.26,304.48,0.0,0.0,0.000,380465.5,380465.5,31731,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1461114048,407803.00
04/19/2016 21:00,2,0.000,ALERT,211.03,297.57,60.018,1461114004,"201051344000917","219011344069620",0.00,11.00,0,296.06,303.58,0.0,0.0,0.000,377572.3,377572.3,31733,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1461114050,407804.00
04/19/2016 21:00,2,0.000,ALERT,211.25,298.47,60.023,1461114004,"201051344001145","219011344069620",0.00,9.30,0,297.87,304.78,0.0,0.0,0.000,382723.8,382723.8,31593,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1461114052,407805.00
04/19/2016 21:00,2,0.000,ALERT,211.25,297.87,60.039,1461114004,"201051344000651","219011344069620",0.00,9.70,0,296.66,302.98,0.0,0.0,0.000,374674.2,374674.2,31960,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1461114054,407806.00
04/19/2016 21:00,2,0.000,ALERT,211.03,298.17,60.012,1461114004,"274151322000088","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,625769.7,625769.7,20529,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1461114055,407807.00
04/19/2016 21:00,2,0.000,ALERT,211.93,297.57,60.023,1461114004,"274151322000068","219011344069620",0.00,12.70,0,296.06,374.21,0.0,0.0,0.000,523050.8,523050.8,21907,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1461114057,407808.00
04/19/2016 21:00,2,0.000,ALERT,210.80,298.47,60.018,1461114004,"201051344001135","219011344069620",0.00,9.70,0,297.57,303.88,0.0,0.0,0.000,371036.2,371036.2,31912,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1461114059,407809.00
04/19/2016 21:00,2,0.000,ALERT,211.93,301.17,60.049,1461114004,"201051344000594","219011344069620",0.00,10.00,0,299.07,305.08,0.0,0.0,0.000,378662.2,378662.2,27344,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1461114061,407810.00
04/19/2016 21:00,2,0.000,ALERT,211.25,298.17,60.023,1461114004,"201051344001203","219011344069620",0.00,10.00,0,297.26,304.78,0.0,0.0,0.000,377632.2,377632.2,31913,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1461114062,407811.00
04/19/2016 21:00,2,0.000,ALERT,211.25,298.17,60.018,1461114004,"274151322000054","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,639510.3,639510.3,20554,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1461114064,407812.00
04/19/2016 21:00,2,0.000,ALERT,212.38,300.27,60.007,1461114004,"201051344000867","219011344069620",0.00,10.70,0,299.07,305.38,0.0,0.0,0.000,366805.2,366805.2,27349,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1461114066,407813.00
04/19/2016 21:00,2,0.000,ALERT,211.03,298.47,60.023,1461114004,"201051344001093","219011344069620",0.00,10.30,0,296.96,303.88,0.0,0.0,0.000,376495.7,376495.7,31785,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1461114068,407814.00
04/19/2016 21:00,2,0.000,ALERT,212.16,300.57,60.018,1461114004,"201051344000900","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,382242.2,382242.2,26736,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461114070,407815.00
04/19/2016 21:00,2,0.000,ALERT,212.38,299.97,60.023,1461114004,"201051344000648","219011344069620",0.00,9.70,0,298.77,304.78,0.0,0.0,0.000,374714.0,374714.0,27041,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1461114072,407816.00
04/19/2016 21:00,2,0.000,ALERT,212.16,301.17,60.023,1461114004,"201051344000569","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,383456.3,383456.3,26669,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1461114073,407817.00
04/19/2016 21:00,2,0.000,ALERT,212.38,300.87,60.007,1461114004,"201051344000983","219011344069620",0.00,10.00,0,299.67,304.78,0.0,0.0,0.000,375058.0,375058.0,27141,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1461114075,407818.00
04/19/2016 21:00,2,0.000,ALERT,212.16,300.27,59.986,1461114004,"201051344001158","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,369805.9,369805.9,27401,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1461114077,407819.00
04/19/2016 21:00,2,0.000,ALERT,212.83,301.17,60.023,1461114004,"201051344000576","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,376617.8,376617.8,26815,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1461114079,407820.00
04/19/2016 21:00,2,0.000,ALERT,211.48,296.96,60.012,1461114004,"274151322000087","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,613654.2,613654.2,20629,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1461114081,407821.00
04/19/2016 21:15,2,0.000,ALERT,211.93,299.67,60.034,1461114903,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,376205.7,376205.7,26959,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114905,407822.00
04/19/2016 21:15,2,0.000,ALERT,211.03,298.17,59.991,1461114903,"274151322000085","219011344069620",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,642202.4,642202.4,20568,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461114907,407823.00
04/19/2016 21:15,2,0.000,ALERT,212.16,299.37,60.012,1461114903,"201051344000633","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,367084.8,367084.8,27418,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114909,407824.00
04/19/2016 21:15,2,0.000,ALERT,211.70,299.67,60.012,1461114903,"201051344000469","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,368342.5,368342.5,27364,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461114911,407825.00
04/19/2016 21:15,2,0.000,ALERT,211.03,298.77,60.007,1461114903,"201051344000646","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,372619.3,372619.3,31922,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461114913,407826.00
04/19/2016 21:15,2,0.000,ALERT,210.80,297.57,60.028,1461114903,"274151322000052","219011344069620",0.00,10.30,0,295.16,300.57,0.0,0.0,0.000,652077.6,652077.6,20791,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114914,407827.00
04/19/2016 21:15,2,0.000,ALERT,211.70,299.37,60.012,1461114903,"201051344000585","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,378558.7,378558.7,31926,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114916,407828.00
04/19/2016 21:15,2,0.000,ALERT,211.25,299.07,60.002,1461114903,"201051344001230","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,376420.6,376420.6,31719,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114918,407829.00
04/19/2016 21:15,2,0.000,ALERT,211.93,299.67,59.970,1461114903,"201051344000582","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,369973.3,369973.3,31897,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461114920,407830.00
04/19/2016 21:15,2,0.000,ALERT,211.25,298.77,60.012,1461114903,"201051344000955","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,381597.3,381597.3,31836,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114921,407831.00
04/19/2016 21:15,2,0.000,ALERT,210.80,296.96,60.028,1461114903,"274151322000094","219011344069620",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,523367.8,523367.8,21702,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114923,407832.00
04/19/2016 21:15,2,0.000,ALERT,211.70,300.27,60.034,1461114903,"201051344000579","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,381867.8,381867.8,7439,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114925,407833.00
04/19/2016 21:15,2,0.000,ALERT,211.48,299.67,60.034,1461114903,"201051344000890","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,378744.4,378744.4,31859,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114927,407834.00
04/19/2016 21:15,2,0.000,ALERT,211.48,299.07,59.996,1461114903,"201051344000438","219011344069620",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,380899.3,380899.3,31865,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114929,407835.00
04/19/2016 21:15,2,0.000,ALERT,211.48,298.47,60.002,1461114903,"201051344000417","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,374016.6,374016.6,32015,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114930,407836.00
04/19/2016 21:15,2,0.000,ALERT,211.03,297.87,59.996,1461114903,"274151322000083","219011344069620",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,646292.6,646292.6,20849,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114932,407837.00
04/19/2016 21:15,2,0.000,ALERT,211.48,297.57,59.986,1461114903,"274151322000076","219011344069620",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,687571.4,687571.4,20849,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114934,407838.00
