ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 21:15,2,0.000,ALERT,211.48,300.27,60.002,1461114903,"201051344000868","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,367462.9,367462.9,27098,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114936,407839.00
04/19/2016 21:15,2,0.000,ALERT,210.80,298.77,60.018,1461114903,"274151322000095","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,680581.8,680581.8,20749,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114938,407840.00
04/19/2016 21:15,2,0.000,ALERT,211.25,299.37,59.991,1461114903,"201051344000988","219011344069620",0.00,9.00,0,295.16,301.77,0.0,0.0,0.000,364817.8,364817.8,27386,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114939,407841.00
04/19/2016 21:15,2,0.000,ALERT,211.25,298.17,60.002,1461114903,"201051344001025","219011344069620",0.00,8.00,0,295.46,301.77,0.0,0.0,0.000,378480.7,378480.7,31907,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461114941,407842.00
04/19/2016 21:15,2,0.000,ALERT,211.48,299.67,59.986,1461114903,"201051344000458","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,375422.7,375422.7,27310,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114943,407843.00
04/19/2016 21:15,2,0.000,ALERT,211.93,299.37,59.991,1461114903,"201051344000853","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,373897.1,373897.1,26904,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114945,407844.00
04/19/2016 21:15,2,0.000,ALERT,211.70,299.07,60.034,1461114903,"201051344000685","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,380465.5,380465.5,31733,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114947,407845.00
04/19/2016 21:15,2,0.000,ALERT,211.48,298.47,59.991,1461114903,"201051344000917","219011344069620",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,377572.3,377572.3,31735,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461114948,407846.00
04/19/2016 21:15,2,0.000,ALERT,211.70,299.07,59.954,1461114903,"201051344001145","219011344069620",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,382723.8,382723.8,31595,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461114950,407847.00
04/19/2016 21:15,2,0.000,ALERT,211.48,298.17,60.002,1461114903,"201051344000651","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,374674.2,374674.2,31962,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461114952,407848.00
04/19/2016 21:15,2,0.000,ALERT,210.12,297.26,59.975,1461114903,"274151322000088","219011344069620",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,625769.7,625769.7,20531,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461114954,407849.00
04/19/2016 21:15,2,0.000,ALERT,211.48,296.66,59.981,1461114903,"274151322000068","219011344069620",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,523050.8,523050.8,21909,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114956,407850.00
04/19/2016 21:15,2,0.000,ALERT,211.03,298.77,59.949,1461114903,"201051344001135","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,371036.2,371036.2,31914,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114958,407851.00
04/19/2016 21:15,2,0.000,ALERT,211.25,300.27,59.970,1461114903,"201051344000594","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,378662.2,378662.2,27346,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114960,407852.00
04/19/2016 21:15,2,0.000,ALERT,211.70,298.77,59.975,1461114903,"201051344001203","219011344069620",0.00,8.50,0,295.76,302.98,0.0,0.0,0.000,377632.2,377632.2,31915,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114961,407853.00
04/19/2016 21:15,2,0.000,ALERT,210.57,298.17,59.970,1461114903,"274151322000054","219011344069620",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,639510.3,639510.3,20556,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114963,407854.00
04/19/2016 21:15,2,0.000,ALERT,211.70,299.37,59.981,1461114903,"201051344000867","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,366805.2,366805.2,27351,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114965,407855.00
04/19/2016 21:15,2,0.000,ALERT,211.48,299.07,60.018,1461114903,"201051344001093","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,376495.7,376495.7,31787,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114967,407856.00
04/19/2016 21:15,2,0.000,ALERT,211.48,299.67,59.986,1461114903,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,382242.2,382242.2,26738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114968,407857.00
04/19/2016 21:15,2,0.000,ALERT,211.70,298.77,59.970,1461114903,"201051344000648","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,374714.0,374714.0,27043,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461114970,407858.00
04/19/2016 21:15,2,0.000,ALERT,211.48,299.97,59.970,1461114903,"201051344000569","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,383456.3,383456.3,26671,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114972,407859.00
04/19/2016 21:15,2,0.000,ALERT,211.48,299.67,59.970,1461114903,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,375058.0,375058.0,27143,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114974,407860.00
04/19/2016 21:15,2,0.000,ALERT,211.48,299.07,59.970,1461114903,"201051344001158","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,369805.9,369805.9,27403,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114976,407861.00
04/19/2016 21:15,2,0.000,ALERT,211.93,299.97,59.965,1461114903,"201051344000576","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,376617.8,376617.8,26817,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114978,407862.00
04/19/2016 21:15,2,0.000,ALERT,211.03,297.57,59.965,1461114903,"274151322000087","219011344069620",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,613654.2,613654.2,20631,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461114979,407863.00
04/19/2016 21:30,2,0.000,ALERT,211.93,299.97,59.996,1461115803,"201051344000645","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,376205.7,376205.7,26961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115805,407864.00
04/19/2016 21:30,2,0.000,ALERT,211.03,298.17,59.986,1461115803,"274151322000085","219011344069620",0.00,9.70,0,296.06,299.37,0.0,0.0,0.000,642202.4,642202.4,20570,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115807,407865.00
04/19/2016 21:30,2,0.000,ALERT,212.16,299.37,60.028,1461115803,"201051344000633","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,367084.8,367084.8,27420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115808,407866.00
04/19/2016 21:30,2,0.000,ALERT,211.70,299.67,59.986,1461115803,"201051344000469","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,368342.5,368342.5,27366,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115810,407867.00
04/19/2016 21:30,2,0.000,ALERT,211.03,298.77,59.986,1461115803,"201051344000646","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,372619.3,372619.3,31924,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115812,407868.00
04/19/2016 21:30,2,0.000,ALERT,210.57,297.87,59.959,1461115803,"274151322000052","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,652077.6,652077.6,20793,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115814,407869.00
04/19/2016 21:30,2,0.000,ALERT,211.25,299.07,59.986,1461115803,"201051344000585","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,378558.7,378558.7,31928,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115816,407870.00
04/19/2016 21:30,2,0.000,ALERT,211.25,299.37,59.986,1461115803,"201051344001230","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,376420.6,376420.6,31721,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115818,407871.00
04/19/2016 21:30,2,0.000,ALERT,211.70,299.97,59.996,1461115803,"201051344000582","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,369973.3,369973.3,31899,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115820,407872.00
04/19/2016 21:30,2,0.000,ALERT,210.80,298.47,59.975,1461115803,"201051344000955","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,381597.3,381597.3,31838,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115821,407873.00
04/19/2016 21:30,2,0.000,ALERT,210.80,296.96,59.986,1461115803,"274151322000094","219011344069620",0.00,9.30,0,295.76,298.77,0.0,0.0,0.000,523367.8,523367.8,21704,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115823,407874.00
04/19/2016 21:30,2,0.000,ALERT,211.48,300.27,59.991,1461115803,"201051344000579","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,381867.8,381867.8,7441,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115825,407875.00
04/19/2016 21:30,2,0.000,ALERT,211.25,299.37,60.007,1461115803,"201051344000890","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,378744.4,378744.4,31861,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115827,407876.00
04/19/2016 21:30,2,0.000,ALERT,211.25,298.77,60.049,1461115803,"201051344000438","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,380899.3,380899.3,31867,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115829,407877.00
04/19/2016 21:30,2,0.000,ALERT,211.25,297.87,60.012,1461115803,"201051344000417","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,374016.6,374016.6,32017,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115831,407878.00
04/19/2016 21:30,2,0.000,ALERT,210.80,297.57,59.996,1461115803,"274151322000083","219011344069620",0.00,9.30,0,296.36,299.67,0.0,0.0,0.000,646292.6,646292.6,20851,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115832,407879.00
04/19/2016 21:30,2,0.000,ALERT,211.48,297.87,59.996,1461115803,"274151322000076","219011344069620",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,687571.4,687571.4,20851,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115834,407880.00
04/19/2016 21:30,2,0.000,ALERT,211.48,300.57,60.012,1461115803,"201051344000868","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,367462.9,367462.9,27100,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115836,407881.00
04/19/2016 21:30,2,0.000,ALERT,211.03,298.77,60.002,1461115803,"274151322000095","219011344069620",0.00,9.00,0,296.96,299.97,0.0,0.0,0.000,680581.8,680581.8,20751,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115838,407882.00
04/19/2016 21:30,2,0.000,ALERT,211.48,299.67,60.002,1461115803,"201051344000988","219011344069620",0.00,7.70,0,295.16,300.87,0.0,0.0,0.000,364817.8,364817.8,27388,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115839,407883.00
04/19/2016 21:30,2,0.000,ALERT,211.03,298.17,59.996,1461115803,"201051344001025","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,378480.7,378480.7,31909,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115841,407884.00
04/19/2016 21:30,2,0.000,ALERT,211.48,299.97,60.007,1461115803,"201051344000458","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,375422.7,375422.7,27312,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115843,407885.00
04/19/2016 21:30,2,0.000,ALERT,212.16,299.67,60.034,1461115803,"201051344000853","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,373897.1,373897.1,26906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115845,407886.00
04/19/2016 21:30,2,0.000,ALERT,211.48,298.77,60.028,1461115803,"201051344000685","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,380465.5,380465.5,31735,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115847,407887.00
04/19/2016 21:30,2,0.000,ALERT,211.25,298.17,60.002,1461115803,"201051344000917","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,377572.3,377572.3,31737,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115848,407888.00
04/19/2016 21:30,2,0.000,ALERT,211.25,298.77,59.991,1461115803,"201051344001145","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,382723.8,382723.8,31597,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115850,407889.00
04/19/2016 21:30,2,0.000,ALERT,211.25,297.87,59.996,1461115803,"201051344000651","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,374674.2,374674.2,31964,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115852,407890.00
04/19/2016 21:30,2,0.000,ALERT,210.35,297.87,59.986,1461115803,"274151322000088","219011344069620",0.00,9.30,0,295.76,299.07,0.0,0.0,0.000,625769.7,625769.7,20533,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115854,407891.00
04/19/2016 21:30,2,0.000,ALERT,211.48,296.96,59.986,1461115803,"274151322000068","219011344069620",0.00,10.00,0,295.46,298.47,0.0,0.0,0.000,523050.8,523050.8,21911,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115856,407892.00
04/19/2016 21:30,2,0.000,ALERT,210.80,298.47,59.996,1461115803,"201051344001135","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,371036.2,371036.2,31916,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115857,407893.00
04/19/2016 21:30,2,0.000,ALERT,211.25,300.57,60.007,1461115803,"201051344000594","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,378662.2,378662.2,27348,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115859,407894.00
04/19/2016 21:30,2,0.000,ALERT,211.25,298.47,59.991,1461115803,"201051344001203","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,377632.2,377632.2,31917,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115861,407895.00
04/19/2016 21:30,2,0.000,ALERT,210.57,297.57,59.949,1461115803,"274151322000054","219011344069620",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,639510.3,639510.3,20558,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115863,407896.00
04/19/2016 21:30,2,0.000,ALERT,211.70,299.37,60.002,1461115803,"201051344000867","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,366805.2,366805.2,27353,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115865,407897.00
04/19/2016 21:30,2,0.000,ALERT,211.03,298.47,59.996,1461115803,"201051344001093","219011344069620",0.00,8.50,0,297.26,300.57,0.0,0.0,0.000,376495.7,376495.7,31789,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115866,407898.00
04/19/2016 21:30,2,0.000,ALERT,211.25,299.37,59.996,1461115803,"201051344000900","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,382242.2,382242.2,26740,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115868,407899.00
04/19/2016 21:30,2,0.000,ALERT,211.70,299.37,59.996,1461115803,"201051344000648","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,374714.0,374714.0,27045,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115870,407900.00
04/19/2016 21:30,2,0.000,ALERT,211.70,300.27,59.996,1461115803,"201051344000569","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,383456.3,383456.3,26673,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115872,407901.00
04/19/2016 21:30,2,0.000,ALERT,211.48,299.97,59.965,1461115803,"201051344000983","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,375058.0,375058.0,27145,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115874,407902.00
04/19/2016 21:30,2,0.000,ALERT,211.48,299.37,60.039,1461115803,"201051344001158","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,369805.9,369805.9,27405,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115876,407903.00
04/19/2016 21:30,2,0.000,ALERT,211.93,299.97,59.954,1461115803,"201051344000576","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,376617.8,376617.8,26819,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461115877,407904.00
04/19/2016 21:30,2,0.000,ALERT,211.03,296.66,59.986,1461115803,"274151322000087","219011344069620",0.00,10.30,0,295.16,298.77,0.0,0.0,0.000,613654.2,613654.2,20633,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461115879,407905.00
04/19/2016 21:45,2,0.000,ALERT,212.16,299.97,59.975,1461116704,"201051344000645","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,376205.7,376205.7,26963,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116706,407906.00
04/19/2016 21:45,2,0.000,ALERT,211.03,297.87,60.012,1461116704,"274151322000085","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,642202.4,642202.4,20572,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116707,407907.00
04/19/2016 21:45,2,0.000,ALERT,212.16,299.37,60.039,1461116704,"201051344000633","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,367084.8,367084.8,27422,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116709,407908.00
04/19/2016 21:45,2,0.000,ALERT,211.93,299.97,60.012,1461116704,"201051344000469","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,368342.5,368342.5,27368,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116711,407909.00
04/19/2016 21:45,2,0.000,ALERT,211.25,298.77,59.991,1461116704,"201051344000646","219011344069620",0.00,7.00,0,296.06,301.47,0.0,0.0,0.000,372619.3,372619.3,31926,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116713,407910.00
04/19/2016 21:45,2,0.000,ALERT,210.80,298.77,60.012,1461116704,"274151322000052","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,652077.6,652077.6,20795,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116715,407911.00
04/19/2016 21:45,2,0.000,ALERT,211.48,299.37,60.023,1461116704,"201051344000585","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,378558.7,378558.7,31930,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116716,407912.00
04/19/2016 21:45,2,0.000,ALERT,211.48,299.07,60.018,1461116704,"201051344001230","219011344069620",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,376420.6,376420.6,31723,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116718,407913.00
04/19/2016 21:45,2,0.000,ALERT,211.93,299.97,60.012,1461116704,"201051344000582","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,369973.3,369973.3,31901,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116720,407914.00
04/19/2016 21:45,2,0.000,ALERT,211.03,299.07,60.034,1461116704,"201051344000955","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,381597.3,381597.3,31840,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116722,407915.00
04/19/2016 21:45,2,0.000,ALERT,210.80,297.57,60.034,1461116704,"274151322000094","219011344069620",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,523367.8,523367.8,21706,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116724,407916.00
04/19/2016 21:45,2,0.000,ALERT,211.70,300.57,60.012,1461116704,"201051344000579","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,381867.8,381867.8,7443,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461116726,407917.00
04/19/2016 21:45,2,0.000,ALERT,211.48,299.97,60.044,1461116704,"201051344000890","219011344069620",0.00,7.70,0,297.26,303.28,0.0,0.0,0.000,378744.4,378744.4,31863,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116727,407918.00
04/19/2016 21:45,2,0.000,ALERT,211.70,299.37,59.981,1461116704,"201051344000438","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,380899.3,380899.3,31869,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116729,407919.00
04/19/2016 21:45,2,0.000,ALERT,211.70,298.77,59.970,1461116704,"201051344000417","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,374016.6,374016.6,32019,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461116731,407920.00
04/19/2016 21:45,2,0.000,ALERT,211.25,298.77,59.996,1461116704,"274151322000083","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,646292.6,646292.6,20853,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116733,407921.00
04/19/2016 21:45,2,0.000,ALERT,211.48,297.87,60.023,1461116704,"274151322000076","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,687571.4,687571.4,20853,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116734,407922.00
04/19/2016 21:45,2,0.000,ALERT,211.93,300.87,59.991,1461116704,"201051344000868","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,367462.9,367462.9,27102,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116736,407923.00
04/19/2016 21:45,2,0.000,ALERT,211.03,299.37,59.986,1461116704,"274151322000095","219011344069620",0.00,8.00,0,296.96,300.27,0.0,0.0,0.000,680581.8,680581.8,20753,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116738,407924.00
04/19/2016 21:45,2,0.000,ALERT,211.70,299.67,60.044,1461116704,"201051344000988","219011344069620",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,364817.8,364817.8,27390,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116740,407925.00
04/19/2016 21:45,2,0.000,ALERT,211.48,298.47,59.965,1461116704,"201051344001025","219011344069620",0.00,7.00,0,296.36,302.37,0.0,0.0,0.000,378480.7,378480.7,31911,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116742,407926.00
04/19/2016 21:45,2,0.000,ALERT,211.70,299.97,59.970,1461116704,"201051344000458","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,375422.7,375422.7,27314,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461116744,407927.00
04/19/2016 21:45,2,0.000,ALERT,212.38,299.67,59.954,1461116704,"201051344000853","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,373897.1,373897.1,26908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116746,407928.00
04/19/2016 21:45,2,0.000,ALERT,211.93,299.37,59.959,1461116704,"201051344000685","219011344069620",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,380465.5,380465.5,31737,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116747,407929.00
04/19/2016 21:45,2,0.000,ALERT,211.48,298.47,59.996,1461116704,"201051344000917","219011344069620",0.00,8.00,0,295.46,300.87,0.0,0.0,0.000,377572.3,377572.3,31739,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116749,407930.00
04/19/2016 21:45,2,0.000,ALERT,211.70,299.37,59.981,1461116704,"201051344001145","219011344069620",0.00,7.00,0,296.66,302.98,0.0,0.0,0.000,382723.8,382723.8,31599,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116751,407931.00
04/19/2016 21:45,2,0.000,ALERT,211.70,298.47,60.002,1461116704,"201051344000651","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,374674.2,374674.2,31966,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461116753,407932.00
04/19/2016 21:45,2,0.000,ALERT,210.57,298.17,59.986,1461116704,"274151322000088","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,625769.7,625769.7,20535,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116755,407933.00
04/19/2016 21:45,2,0.000,ALERT,211.70,297.26,59.996,1461116704,"274151322000068","219011344069620",0.00,9.30,0,295.46,298.47,0.0,0.0,0.000,523050.8,523050.8,21913,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116756,407934.00
04/19/2016 21:45,2,0.000,ALERT,211.25,299.07,60.002,1461116704,"201051344001135","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,371036.2,371036.2,31918,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461116758,407935.00
04/19/2016 21:45,2,0.000,ALERT,211.48,300.57,59.996,1461116704,"201051344000594","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,378662.2,378662.2,27350,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116760,407936.00
04/19/2016 21:45,2,0.000,ALERT,211.70,299.07,60.002,1461116704,"201051344001203","219011344069620",0.00,7.30,0,296.96,303.88,0.0,0.0,0.000,377632.2,377632.2,31919,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116762,407937.00
04/19/2016 21:45,2,0.000,ALERT,211.03,298.17,59.991,1461116704,"274151322000054","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,639510.3,639510.3,20560,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461116764,407938.00
04/19/2016 21:45,2,0.000,ALERT,211.93,299.67,59.944,1461116704,"201051344000867","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,366805.2,366805.2,27355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461116765,407939.00
04/19/2016 21:45,2,0.000,ALERT,211.70,299.37,59.959,1461116704,"201051344001093","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,376495.7,376495.7,31791,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461116767,407940.00
04/19/2016 21:45,2,0.000,ALERT,211.70,300.27,59.996,1461116704,"201051344000900","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,382242.2,382242.2,26742,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116769,407941.00
04/19/2016 21:45,2,0.000,ALERT,212.16,299.37,59.991,1461116704,"201051344000648","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,374714.0,374714.0,27047,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116771,407942.00
04/19/2016 21:45,2,0.000,ALERT,211.93,300.87,59.986,1461116704,"201051344000569","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,383456.3,383456.3,26675,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461116773,407943.00
04/19/2016 21:45,2,0.000,ALERT,211.93,300.27,59.991,1461116704,"201051344000983","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,375058.0,375058.0,27147,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116775,407944.00
04/19/2016 21:45,2,0.000,ALERT,211.93,299.97,59.986,1461116704,"201051344001158","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,369805.9,369805.9,27407,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116776,407945.00
04/19/2016 21:45,2,0.000,ALERT,212.38,300.57,59.991,1461116704,"201051344000576","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,376617.8,376617.8,26821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461116778,407946.00
04/19/2016 21:45,2,0.000,ALERT,211.03,296.96,59.981,1461116704,"274151322000087","219011344069620",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,613654.2,613654.2,20635,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461116780,407947.00
04/19/2016 22:00,2,0.000,ALERT,212.38,300.27,60.007,1461117603,"201051344000645","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,376205.7,376205.7,26965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117605,407948.00
04/19/2016 22:00,2,0.000,ALERT,211.48,298.77,60.007,1461117603,"274151322000085","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,642202.4,642202.4,20574,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117607,407949.00
04/19/2016 22:00,2,0.000,ALERT,212.61,299.97,60.007,1461117603,"201051344000633","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,367084.8,367084.8,27424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117609,407950.00
04/19/2016 22:00,2,0.000,ALERT,212.16,300.27,60.007,1461117603,"201051344000469","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,368342.5,368342.5,27370,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461117611,407951.00
04/19/2016 22:00,2,0.000,ALERT,211.70,299.97,60.018,1461117603,"201051344000646","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,372619.3,372619.3,31928,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117613,407952.00
04/19/2016 22:00,2,0.000,ALERT,211.25,299.67,60.002,1461117603,"274151322000052","219011344069620",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,652077.6,652077.6,20797,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461117614,407953.00
04/19/2016 22:00,2,0.000,ALERT,211.93,299.67,60.012,1461117603,"201051344000585","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,378558.7,378558.7,31932,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117616,407954.00
04/19/2016 22:00,2,0.000,ALERT,211.93,299.97,60.023,1461117603,"201051344001230","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,376420.6,376420.6,31725,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461117618,407955.00
04/19/2016 22:00,2,0.000,ALERT,212.38,300.57,59.965,1461117603,"201051344000582","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,369973.3,369973.3,31903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117620,407956.00
04/19/2016 22:00,2,0.000,ALERT,211.48,299.97,59.970,1461117603,"201051344000955","219011344069620",0.00,7.00,0,297.26,300.57,0.0,0.0,0.000,381597.3,381597.3,31842,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117622,407957.00
04/19/2016 22:00,2,0.000,ALERT,211.48,298.47,60.018,1461117603,"274151322000094","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,523367.8,523367.8,21708,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117623,407958.00
04/19/2016 22:00,2,0.000,ALERT,211.93,301.17,60.023,1461117603,"201051344000579","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,381867.8,381867.8,7445,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117625,407959.00
04/19/2016 22:00,2,0.000,ALERT,211.70,300.27,60.034,1461117603,"201051344000890","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,378744.4,378744.4,31865,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117627,407960.00
04/19/2016 22:00,2,0.000,ALERT,211.93,299.67,60.023,1461117603,"201051344000438","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,380899.3,380899.3,31871,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117629,407961.00
04/19/2016 22:00,2,0.000,ALERT,212.16,299.07,60.018,1461117603,"201051344000417","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,374016.6,374016.6,32021,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117631,407962.00
04/19/2016 22:00,2,0.000,ALERT,211.70,299.07,60.018,1461117603,"274151322000083","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,646292.6,646292.6,20855,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117632,407963.00
04/19/2016 22:00,2,0.000,ALERT,211.93,298.77,60.018,1461117603,"274151322000076","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,687571.4,687571.4,20855,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117634,407964.00
04/19/2016 22:00,2,0.000,ALERT,212.16,301.17,60.018,1461117603,"201051344000868","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,367462.9,367462.9,27104,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461117636,407965.00
04/19/2016 22:00,2,0.000,ALERT,211.48,299.97,60.023,1461117603,"274151322000095","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,680581.8,680581.8,20755,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117638,407966.00
04/19/2016 22:00,2,0.000,ALERT,211.93,300.27,60.018,1461117603,"201051344000988","219011344069620",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,364817.8,364817.8,27392,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461117640,407967.00
04/19/2016 22:00,2,0.000,ALERT,211.70,299.07,60.028,1461117603,"201051344001025","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,378480.7,378480.7,31913,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117642,407968.00
04/19/2016 22:00,2,0.000,ALERT,211.93,300.57,60.044,1461117603,"201051344000458","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,375422.7,375422.7,27316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117643,407969.00
04/19/2016 22:00,2,0.000,ALERT,212.61,300.27,59.996,1461117603,"201051344000853","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,373897.1,373897.1,26910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461117645,407970.00
04/19/2016 22:00,2,0.000,ALERT,212.38,299.67,60.023,1461117603,"201051344000685","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,380465.5,380465.5,31739,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117647,407971.00
04/19/2016 22:00,2,0.000,ALERT,212.38,299.67,60.023,1461117603,"201051344000917","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,377572.3,377572.3,31741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117649,407972.00
04/19/2016 22:00,2,0.000,ALERT,212.16,300.27,60.012,1461117603,"201051344001145","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,382723.8,382723.8,31601,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117650,407973.00
04/19/2016 22:00,2,0.000,ALERT,211.93,299.07,60.018,1461117603,"201051344000651","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,374674.2,374674.2,31968,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117652,407974.00
04/19/2016 22:00,2,0.000,ALERT,211.25,298.47,60.023,1461117603,"274151322000088","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,625769.7,625769.7,20537,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117654,407975.00
04/19/2016 22:00,2,0.000,ALERT,212.16,297.87,60.028,1461117603,"274151322000068","219011344069620",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,523050.8,523050.8,21915,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117656,407976.00
04/19/2016 22:00,2,0.000,ALERT,211.48,299.67,60.012,1461117603,"201051344001135","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,371036.2,371036.2,31920,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117658,407977.00
04/19/2016 22:00,2,0.000,ALERT,211.70,301.17,60.012,1461117603,"201051344000594","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,378662.2,378662.2,27352,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117660,407978.00
04/19/2016 22:00,2,0.000,ALERT,211.93,299.37,60.023,1461117603,"201051344001203","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,377632.2,377632.2,31921,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461117661,407979.00
04/19/2016 22:00,2,0.000,ALERT,211.25,299.67,60.018,1461117603,"274151322000054","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,639510.3,639510.3,20562,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461117663,407980.00
04/19/2016 22:00,2,0.000,ALERT,212.38,300.27,60.039,1461117603,"201051344000867","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,366805.2,366805.2,27357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117665,407981.00
04/19/2016 22:00,2,0.000,ALERT,211.70,299.37,60.007,1461117603,"201051344001093","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,376495.7,376495.7,31793,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461117667,407982.00
04/19/2016 22:00,2,0.000,ALERT,212.16,300.87,60.007,1461117603,"201051344000900","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,382242.2,382242.2,26744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117669,407983.00
