ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 22:00,2,0.000,ALERT,212.38,299.97,60.034,1461117603,"201051344000648","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,374714.0,374714.0,27049,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117670,407984.00
04/19/2016 22:00,2,0.000,ALERT,212.16,301.17,60.007,1461117603,"201051344000569","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,383456.3,383456.3,26677,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117672,407985.00
04/19/2016 22:00,2,0.000,ALERT,212.16,300.87,60.034,1461117603,"201051344000983","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,375058.0,375058.0,27149,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117674,407986.00
04/19/2016 22:00,2,0.000,ALERT,212.16,300.27,60.012,1461117603,"201051344001158","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,369805.9,369805.9,27409,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117676,407987.00
04/19/2016 22:00,2,0.000,ALERT,212.61,301.17,59.981,1461117603,"201051344000576","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,376617.8,376617.8,26823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117678,407988.00
04/19/2016 22:00,2,0.000,ALERT,211.70,298.17,60.007,1461117603,"274151322000087","219011344069620",0.00,9.00,0,294.56,299.67,0.0,0.0,0.000,613654.2,613654.2,20637,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461117680,407989.00
04/19/2016 22:15,2,0.000,ALERT,213.29,302.68,59.944,1461118503,"201051344000645","219011344069620",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,376205.7,376205.7,26967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118505,407990.00
04/19/2016 22:15,2,0.000,ALERT,211.93,299.67,59.944,1461118503,"274151322000085","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,642202.4,642202.4,20576,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118507,407991.00
04/19/2016 22:15,2,0.000,ALERT,213.29,302.37,59.970,1461118503,"201051344000633","219011344069620",0.00,6.30,0,296.96,303.28,0.0,0.0,0.000,367084.8,367084.8,27426,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118509,407992.00
04/19/2016 22:15,2,0.000,ALERT,212.83,302.68,59.954,1461118503,"201051344000469","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,368342.5,368342.5,27372,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118511,407993.00
04/19/2016 22:15,2,0.000,ALERT,211.93,300.87,60.007,1461118503,"201051344000646","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,372619.3,372619.3,31930,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118512,407994.00
04/19/2016 22:15,2,0.000,ALERT,211.70,299.67,59.954,1461118503,"274151322000052","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,652077.6,652077.6,20799,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118514,407995.00
04/19/2016 22:15,2,0.000,ALERT,212.38,300.57,59.965,1461118503,"201051344000585","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,378558.7,378558.7,31934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118516,407996.00
04/19/2016 22:15,2,0.000,ALERT,212.38,301.17,59.938,1461118503,"201051344001230","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,376420.6,376420.6,31727,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118518,407997.00
04/19/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1461118503,"201051344000582","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,369973.3,369973.3,31905,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118520,407998.00
04/19/2016 22:15,2,0.000,ALERT,211.93,300.57,59.938,1461118503,"201051344000955","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,381597.3,381597.3,31844,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118522,407999.00
04/19/2016 22:15,2,0.000,ALERT,211.93,299.67,59.949,1461118503,"274151322000094","219011344069620",0.00,7.30,0,296.96,300.27,0.0,0.0,0.000,523367.8,523367.8,21710,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118524,408000.00
04/19/2016 22:15,2,0.000,ALERT,212.83,303.88,59.944,1461118503,"201051344000579","219011344069620",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,381867.8,381867.8,7447,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118525,408001.00
04/19/2016 22:15,2,0.000,ALERT,212.16,301.17,59.959,1461118503,"201051344000890","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,378744.4,378744.4,31867,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461118527,408002.00
04/19/2016 22:15,2,0.000,ALERT,212.61,301.17,59.965,1461118503,"201051344000438","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,380899.3,380899.3,31873,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118529,408003.00
04/19/2016 22:15,2,0.000,ALERT,212.61,300.57,59.954,1461118503,"201051344000417","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,374016.6,374016.6,32023,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118531,408004.00
04/19/2016 22:15,2,0.000,ALERT,211.93,300.27,59.959,1461118503,"274151322000083","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,646292.6,646292.6,20857,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118533,408005.00
04/19/2016 22:15,2,0.000,ALERT,212.61,299.67,59.954,1461118503,"274151322000076","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,687571.4,687571.4,20857,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118535,408006.00
04/19/2016 22:15,2,0.000,ALERT,212.61,303.88,59.912,1461118503,"201051344000868","219011344069620",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,367462.9,367462.9,27106,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118536,408007.00
04/19/2016 22:15,2,0.000,ALERT,211.70,300.87,59.959,1461118503,"274151322000095","219011344069620",0.00,7.00,0,298.77,301.77,0.0,0.0,0.000,680581.8,680581.8,20757,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461118538,408008.00
04/19/2016 22:15,2,0.000,ALERT,212.61,303.28,59.970,1461118503,"201051344000988","219011344069620",0.00,7.00,0,296.06,303.88,0.0,0.0,0.000,364817.8,364817.8,27394,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118540,408009.00
04/19/2016 22:15,2,0.000,ALERT,211.93,299.97,59.959,1461118503,"201051344001025","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,378480.7,378480.7,31915,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118542,408010.00
04/19/2016 22:15,2,0.000,ALERT,212.61,303.28,59.965,1461118503,"201051344000458","219011344069620",0.00,7.70,0,298.77,305.08,0.0,0.0,0.000,375422.7,375422.7,27318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118544,408011.00
04/19/2016 22:15,2,0.000,ALERT,213.29,302.98,59.949,1461118503,"201051344000853","219011344069620",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,373897.1,373897.1,26912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118545,408012.00
04/19/2016 22:15,2,0.000,ALERT,212.83,301.17,59.959,1461118503,"201051344000685","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,380465.5,380465.5,31741,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118547,408013.00
04/19/2016 22:15,2,0.000,ALERT,212.61,300.57,59.949,1461118503,"201051344000917","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,377572.3,377572.3,31743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461118549,408014.00
04/19/2016 22:15,2,0.000,ALERT,212.61,300.87,59.975,1461118503,"201051344001145","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,382723.8,382723.8,31603,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461118551,408015.00
04/19/2016 22:15,2,0.000,ALERT,212.38,300.27,59.970,1461118503,"201051344000651","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,374674.2,374674.2,31970,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461118553,408016.00
04/19/2016 22:15,2,0.000,ALERT,211.70,300.27,59.959,1461118503,"274151322000088","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,625769.7,625769.7,20539,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118554,408017.00
04/19/2016 22:15,2,0.000,ALERT,212.61,299.07,59.959,1461118503,"274151322000068","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,523050.8,523050.8,21917,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118556,408018.00
04/19/2016 22:15,2,0.000,ALERT,211.93,300.87,59.954,1461118503,"201051344001135","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,371036.2,371036.2,31922,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461118558,408019.00
04/19/2016 22:15,2,0.000,ALERT,212.38,303.58,59.996,1461118503,"201051344000594","219011344069620",0.00,6.70,0,298.17,304.78,0.0,0.0,0.000,378662.2,378662.2,27354,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118560,408020.00
04/19/2016 22:15,2,0.000,ALERT,212.61,300.57,59.965,1461118503,"201051344001203","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,377632.2,377632.2,31923,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118562,408021.00
04/19/2016 22:15,2,0.000,ALERT,211.70,300.27,59.996,1461118503,"274151322000054","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,639510.3,639510.3,20564,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118563,408022.00
04/19/2016 22:15,2,0.000,ALERT,213.06,302.98,59.944,1461118503,"201051344000867","219011344069620",0.00,7.30,0,297.87,304.78,0.0,0.0,0.000,366805.2,366805.2,27359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461118565,408023.00
04/19/2016 22:15,2,0.000,ALERT,212.38,300.57,59.970,1461118503,"201051344001093","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,376495.7,376495.7,31795,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461118567,408024.00
04/19/2016 22:15,2,0.000,ALERT,212.61,303.28,59.959,1461118503,"201051344000900","219011344069620",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,382242.2,382242.2,26746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118569,408025.00
04/19/2016 22:15,2,0.000,ALERT,212.83,302.37,59.965,1461118503,"201051344000648","219011344069620",0.00,6.30,0,298.17,304.48,0.0,0.0,0.000,374714.0,374714.0,27051,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461118571,408026.00
04/19/2016 22:15,2,0.000,ALERT,212.83,303.88,59.970,1461118503,"201051344000569","219011344069620",0.00,7.00,0,299.37,305.38,0.0,0.0,0.000,383456.3,383456.3,26679,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118573,408027.00
04/19/2016 22:15,2,0.000,ALERT,212.83,303.58,59.970,1461118503,"201051344000983","219011344069620",0.00,7.00,0,299.07,304.78,0.0,0.0,0.000,375058.0,375058.0,27151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118575,408028.00
04/19/2016 22:15,2,0.000,ALERT,212.83,302.98,59.965,1461118503,"201051344001158","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,369805.9,369805.9,27411,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118576,408029.00
04/19/2016 22:15,2,0.000,ALERT,213.06,303.28,59.970,1461118503,"201051344000576","219011344069620",0.00,6.70,0,298.77,304.78,0.0,0.0,0.000,376617.8,376617.8,26825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118578,408030.00
04/19/2016 22:15,2,0.000,ALERT,211.93,299.07,59.944,1461118503,"274151322000087","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,613654.2,613654.2,20639,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461118580,408031.00
04/19/2016 22:30,2,0.000,ALERT,213.06,301.47,60.002,1461119404,"201051344000645","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,376205.7,376205.7,26969,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119406,408032.00
04/19/2016 22:30,2,0.000,ALERT,211.93,299.67,60.034,1461119404,"274151322000085","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,642202.4,642202.4,20578,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119408,408033.00
04/19/2016 22:30,2,0.000,ALERT,213.06,301.17,60.007,1461119404,"201051344000633","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,367084.8,367084.8,27428,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119410,408034.00
04/19/2016 22:30,2,0.000,ALERT,212.61,301.47,60.007,1461119404,"201051344000469","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,368342.5,368342.5,27374,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119411,408035.00
04/19/2016 22:30,2,0.000,ALERT,212.61,301.77,60.007,1461119404,"201051344000646","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,372619.3,372619.3,31932,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119413,408036.00
04/19/2016 22:30,2,0.000,ALERT,211.70,299.37,60.028,1461119404,"274151322000052","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,652077.6,652077.6,20801,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119415,408037.00
04/19/2016 22:30,2,0.000,ALERT,212.83,301.77,60.023,1461119404,"201051344000585","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,378558.7,378558.7,31936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119417,408038.00
04/19/2016 22:30,2,0.000,ALERT,212.83,302.07,60.034,1461119404,"201051344001230","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,376420.6,376420.6,31729,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119418,408039.00
04/19/2016 22:30,2,0.000,ALERT,213.29,302.68,60.018,1461119404,"201051344000582","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,369973.3,369973.3,31907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119420,408040.00
04/19/2016 22:30,2,0.000,ALERT,212.38,301.47,60.018,1461119404,"201051344000955","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,381597.3,381597.3,31846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119422,408041.00
04/19/2016 22:30,2,0.000,ALERT,211.93,299.37,60.023,1461119404,"274151322000094","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,523367.8,523367.8,21712,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119424,408042.00
04/19/2016 22:30,2,0.000,ALERT,212.61,302.07,60.018,1461119404,"201051344000579","219011344069620",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,381867.8,381867.8,7449,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119426,408043.00
04/19/2016 22:30,2,0.000,ALERT,212.83,302.37,60.012,1461119404,"201051344000890","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,378744.4,378744.4,31869,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119427,408044.00
04/19/2016 22:30,2,0.000,ALERT,213.06,301.77,60.028,1461119404,"201051344000438","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,380899.3,380899.3,31875,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119429,408045.00
04/19/2016 22:30,2,0.000,ALERT,213.06,301.17,60.012,1461119404,"201051344000417","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,374016.6,374016.6,32025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119431,408046.00
04/19/2016 22:30,2,0.000,ALERT,211.93,300.87,60.018,1461119404,"274151322000083","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,646292.6,646292.6,20859,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119433,408047.00
04/19/2016 22:30,2,0.000,ALERT,212.61,299.67,60.018,1461119404,"274151322000076","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,687571.4,687571.4,20859,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119435,408048.00
04/19/2016 22:30,2,0.000,ALERT,212.38,302.37,60.018,1461119404,"201051344000868","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,367462.9,367462.9,27108,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119436,408049.00
04/19/2016 22:30,2,0.000,ALERT,211.93,300.57,60.012,1461119404,"274151322000095","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,680581.8,680581.8,20759,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119438,408050.00
04/19/2016 22:30,2,0.000,ALERT,212.38,301.47,60.023,1461119404,"201051344000988","219011344069620",0.00,7.00,0,297.26,304.48,0.0,0.0,0.000,364817.8,364817.8,27396,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119440,408051.00
04/19/2016 22:30,2,0.000,ALERT,212.61,300.87,60.007,1461119404,"201051344001025","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,378480.7,378480.7,31917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119442,408052.00
04/19/2016 22:30,2,0.000,ALERT,212.61,301.77,59.981,1461119404,"201051344000458","219011344069620",0.00,7.70,0,299.97,305.68,0.0,0.0,0.000,375422.7,375422.7,27320,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119444,408053.00
04/19/2016 22:30,2,0.000,ALERT,213.29,301.47,60.034,1461119404,"201051344000853","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,373897.1,373897.1,26914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119446,408054.00
04/19/2016 22:30,2,0.000,ALERT,213.06,301.47,60.018,1461119404,"201051344000685","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,380465.5,380465.5,31743,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119448,408055.00
04/19/2016 22:30,2,0.000,ALERT,213.06,301.17,60.007,1461119404,"201051344000917","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,377572.3,377572.3,31745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119449,408056.00
04/19/2016 22:30,2,0.000,ALERT,213.06,302.07,60.034,1461119404,"201051344001145","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,382723.8,382723.8,31605,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119451,408057.00
04/19/2016 22:30,2,0.000,ALERT,212.83,300.87,60.039,1461119404,"201051344000651","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,374674.2,374674.2,31972,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119453,408058.00
04/19/2016 22:30,2,0.000,ALERT,211.48,299.67,60.023,1461119404,"274151322000088","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,625769.7,625769.7,20541,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119455,408059.00
04/19/2016 22:30,2,0.000,ALERT,212.38,299.07,59.970,1461119404,"274151322000068","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,523050.8,523050.8,21919,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119457,408060.00
04/19/2016 22:30,2,0.000,ALERT,212.38,301.47,59.986,1461119404,"201051344001135","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,371036.2,371036.2,31924,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119458,408061.00
04/19/2016 22:30,2,0.000,ALERT,212.38,302.68,59.996,1461119404,"201051344000594","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,378662.2,378662.2,27356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119460,408062.00
04/19/2016 22:30,2,0.000,ALERT,212.83,301.47,60.007,1461119404,"201051344001203","219011344069620",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,377632.2,377632.2,31925,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119462,408063.00
04/19/2016 22:30,2,0.000,ALERT,211.70,299.67,60.002,1461119404,"274151322000054","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,639510.3,639510.3,20566,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119464,408064.00
04/19/2016 22:30,2,0.000,ALERT,213.06,301.47,59.996,1461119404,"201051344000867","219011344069620",0.00,7.30,0,299.67,305.38,0.0,0.0,0.000,366805.2,366805.2,27361,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119466,408065.00
04/19/2016 22:30,2,0.000,ALERT,212.83,301.77,59.959,1461119404,"201051344001093","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,376495.7,376495.7,31797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119467,408066.00
04/19/2016 22:30,2,0.000,ALERT,212.61,301.77,60.007,1461119404,"201051344000900","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,382242.2,382242.2,26748,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119469,408067.00
04/19/2016 22:30,2,0.000,ALERT,213.06,301.17,60.007,1461119404,"201051344000648","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,374714.0,374714.0,27053,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461119471,408068.00
04/19/2016 22:30,2,0.000,ALERT,212.61,302.07,60.028,1461119404,"201051344000569","219011344069620",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,383456.3,383456.3,26681,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119473,408069.00
04/19/2016 22:30,2,0.000,ALERT,212.61,302.07,59.996,1461119404,"201051344000983","219011344069620",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,375058.0,375058.0,27153,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119475,408070.00
04/19/2016 22:30,2,0.000,ALERT,212.83,301.77,59.996,1461119404,"201051344001158","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,369805.9,369805.9,27413,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119476,408071.00
04/19/2016 22:30,2,0.000,ALERT,211.93,298.77,60.018,1461119404,"274151322000087","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,613654.2,613654.2,20641,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119479,408072.00
04/19/2016 22:30,2,0.000,ALERT,213.29,302.37,60.007,1461119404,"201051344000576","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,376617.8,376617.8,26827,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461119481,408073.00
04/19/2016 22:45,2,0.000,ALERT,213.96,302.98,60.002,1461120303,"201051344000645","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,376205.7,376205.7,26971,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120305,408074.00
04/19/2016 22:45,2,0.000,ALERT,212.61,300.57,59.991,1461120303,"274151322000085","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,642202.4,642202.4,20580,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120307,408075.00
04/19/2016 22:45,2,0.000,ALERT,213.96,302.68,59.991,1461120303,"201051344000633","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,367084.8,367084.8,27430,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120309,408076.00
04/19/2016 22:45,2,0.000,ALERT,213.51,302.68,60.002,1461120303,"201051344000469","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,368342.5,368342.5,27376,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120311,408077.00
04/19/2016 22:45,2,0.000,ALERT,212.83,302.07,59.991,1461120303,"201051344000646","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,372619.3,372619.3,31934,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120313,408078.00
04/19/2016 22:45,2,0.000,ALERT,212.16,301.17,60.007,1461120303,"274151322000052","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,652077.6,652077.6,20803,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120314,408079.00
04/19/2016 22:45,2,0.000,ALERT,213.29,302.37,59.996,1461120303,"201051344000585","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,378558.7,378558.7,31938,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120316,408080.00
04/19/2016 22:45,2,0.000,ALERT,213.06,302.37,59.996,1461120303,"201051344001230","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,376420.6,376420.6,31731,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120318,408081.00
04/19/2016 22:45,2,0.000,ALERT,213.51,302.98,59.991,1461120303,"201051344000582","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,369973.3,369973.3,31909,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120320,408082.00
04/19/2016 22:45,2,0.000,ALERT,212.83,302.37,59.965,1461120303,"201051344000955","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,381597.3,381597.3,31848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120322,408083.00
04/19/2016 22:45,2,0.000,ALERT,212.61,299.97,59.975,1461120303,"274151322000094","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,523367.8,523367.8,21714,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120323,408084.00
04/19/2016 22:45,2,0.000,ALERT,213.51,303.58,59.981,1461120303,"201051344000579","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,381867.8,381867.8,7451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120325,408085.00
04/19/2016 22:45,2,0.000,ALERT,213.06,302.68,59.986,1461120303,"201051344000890","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,378744.4,378744.4,31871,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120327,408086.00
04/19/2016 22:45,2,0.000,ALERT,213.29,302.07,60.018,1461120303,"201051344000438","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,380899.3,380899.3,31877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120329,408087.00
04/19/2016 22:45,2,0.000,ALERT,213.29,301.47,59.996,1461120303,"201051344000417","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,374016.6,374016.6,32027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120331,408088.00
04/19/2016 22:45,2,0.000,ALERT,212.83,301.17,59.981,1461120303,"274151322000083","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,646292.6,646292.6,20861,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120332,408089.00
04/19/2016 22:45,2,0.000,ALERT,213.06,300.27,59.975,1461120303,"274151322000076","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,687571.4,687571.4,20861,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120334,408090.00
04/19/2016 22:45,2,0.000,ALERT,213.51,303.88,59.981,1461120303,"201051344000868","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,367462.9,367462.9,27110,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120336,408091.00
04/19/2016 22:45,2,0.000,ALERT,212.61,301.77,59.975,1461120303,"274151322000095","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,680581.8,680581.8,20761,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120338,408092.00
04/19/2016 22:45,2,0.000,ALERT,213.29,302.98,59.975,1461120303,"201051344000988","219011344069620",0.00,7.00,0,297.26,304.18,0.0,0.0,0.000,364817.8,364817.8,27398,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120340,408093.00
04/19/2016 22:45,2,0.000,ALERT,213.06,301.17,59.986,1461120303,"201051344001025","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,378480.7,378480.7,31919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120341,408094.00
04/19/2016 22:45,2,0.000,ALERT,213.29,303.28,59.981,1461120303,"201051344000458","219011344069620",0.00,7.70,0,299.67,305.38,0.0,0.0,0.000,375422.7,375422.7,27322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120343,408095.00
04/19/2016 22:45,2,0.000,ALERT,213.96,302.98,59.965,1461120303,"201051344000853","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,373897.1,373897.1,26916,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120345,408096.00
04/19/2016 22:45,2,0.000,ALERT,213.74,302.37,59.986,1461120303,"201051344000685","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,380465.5,380465.5,31745,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120347,408097.00
04/19/2016 22:45,2,0.000,ALERT,213.29,301.47,59.975,1461120303,"201051344000917","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,377572.3,377572.3,31747,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120349,408098.00
04/19/2016 22:45,2,0.000,ALERT,213.51,302.37,59.986,1461120303,"201051344001145","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,382723.8,382723.8,31607,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120351,408099.00
04/19/2016 22:45,2,0.000,ALERT,213.29,301.47,59.975,1461120303,"201051344000651","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,374674.2,374674.2,31974,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120352,408100.00
04/19/2016 22:45,2,0.000,ALERT,212.16,300.27,59.975,1461120303,"274151322000088","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,625769.7,625769.7,20543,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120354,408101.00
04/19/2016 22:45,2,0.000,ALERT,213.29,299.97,59.986,1461120303,"274151322000068","219011344069620",0.00,7.70,0,297.87,301.17,0.0,0.0,0.000,523050.8,523050.8,21921,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120356,408102.00
04/19/2016 22:45,2,0.000,ALERT,213.06,302.07,59.996,1461120303,"201051344001135","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,371036.2,371036.2,31926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120358,408103.00
04/19/2016 22:45,2,0.000,ALERT,213.29,303.58,59.986,1461120303,"201051344000594","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,378662.2,378662.2,27358,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120360,408104.00
04/19/2016 22:45,2,0.000,ALERT,213.29,302.07,59.991,1461120303,"201051344001203","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,377632.2,377632.2,31927,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120362,408105.00
04/19/2016 22:45,2,0.000,ALERT,212.38,301.17,59.970,1461120303,"274151322000054","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,639510.3,639510.3,20568,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120363,408106.00
04/19/2016 22:45,2,0.000,ALERT,213.74,302.68,59.959,1461120303,"201051344000867","219011344069620",0.00,7.00,0,299.37,304.78,0.0,0.0,0.000,366805.2,366805.2,27363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120365,408107.00
04/19/2016 22:45,2,0.000,ALERT,213.29,302.07,59.981,1461120303,"201051344001093","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,376495.7,376495.7,31799,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120367,408108.00
04/19/2016 22:45,2,0.000,ALERT,213.51,302.98,59.981,1461120303,"201051344000900","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,382242.2,382242.2,26750,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120369,408109.00
04/19/2016 22:45,2,0.000,ALERT,213.74,302.37,59.986,1461120303,"201051344000648","219011344069620",0.00,6.00,0,298.77,304.48,0.0,0.0,0.000,374714.0,374714.0,27055,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120371,408110.00
04/19/2016 22:45,2,0.000,ALERT,213.74,303.88,60.007,1461120303,"201051344000569","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,383456.3,383456.3,26683,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120372,408111.00
04/19/2016 22:45,2,0.000,ALERT,213.51,303.58,59.986,1461120303,"201051344000983","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,375058.0,375058.0,27155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120374,408112.00
04/19/2016 22:45,2,0.000,ALERT,213.96,303.28,60.012,1461120303,"201051344000576","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,376617.8,376617.8,26829,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120377,408113.00
04/19/2016 22:45,2,0.000,ALERT,212.83,300.27,59.986,1461120303,"274151322000087","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,613654.2,613654.2,20643,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461120379,408114.00
04/19/2016 22:45,2,0.000,ALERT,213.74,302.98,59.986,1461120303,"201051344001158","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,369805.9,369805.9,27415,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461120381,408115.00
04/19/2016 23:00,2,0.000,ALERT,214.19,303.58,59.981,1461121204,"201051344000645","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,376205.7,376205.7,26973,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121206,408116.00
04/19/2016 23:00,2,0.000,ALERT,213.06,302.37,59.954,1461121204,"274151322000085","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,642202.4,642202.4,20582,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121207,408117.00
04/19/2016 23:00,2,0.000,ALERT,214.19,303.28,59.991,1461121204,"201051344000633","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,367084.8,367084.8,27432,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121209,408118.00
04/19/2016 23:00,2,0.000,ALERT,213.74,303.58,59.975,1461121204,"201051344000469","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,368342.5,368342.5,27378,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121211,408119.00
04/19/2016 23:00,2,0.000,ALERT,213.29,302.98,60.018,1461121204,"201051344000646","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,372619.3,372619.3,31936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121213,408120.00
04/19/2016 23:00,2,0.000,ALERT,212.83,302.68,59.975,1461121204,"274151322000052","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,652077.6,652077.6,20805,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121215,408121.00
04/19/2016 23:00,2,0.000,ALERT,213.74,303.28,59.965,1461121204,"201051344000585","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,378558.7,378558.7,31940,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121216,408122.00
04/19/2016 23:00,2,0.000,ALERT,213.51,303.28,59.975,1461121204,"201051344001230","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,376420.6,376420.6,31733,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121218,408123.00
04/19/2016 23:00,2,0.000,ALERT,213.96,303.88,59.981,1461121204,"201051344000582","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,369973.3,369973.3,31911,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121220,408124.00
04/19/2016 23:00,2,0.000,ALERT,213.06,302.98,59.959,1461121204,"201051344000955","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,381597.3,381597.3,31850,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121222,408125.00
04/19/2016 23:00,2,0.000,ALERT,213.06,301.17,59.981,1461121204,"274151322000094","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,523367.8,523367.8,21716,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121224,408126.00
04/19/2016 23:00,2,0.000,ALERT,213.74,304.48,60.028,1461121204,"201051344000579","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,381867.8,381867.8,7453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121225,408127.00
04/19/2016 23:00,2,0.000,ALERT,213.29,303.28,59.975,1461121204,"201051344000890","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,378744.4,378744.4,31873,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121227,408128.00
