ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2016 23:00,2,0.000,ALERT,213.51,302.68,59.975,1461121204,"201051344000438","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,380899.3,380899.3,31879,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121229,408129.00
04/19/2016 23:00,2,0.000,ALERT,213.51,302.07,59.975,1461121204,"201051344000417","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,374016.6,374016.6,32029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121231,408130.00
04/19/2016 23:00,2,0.000,ALERT,213.06,302.07,59.970,1461121204,"274151322000083","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,646292.6,646292.6,20863,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121232,408131.00
04/19/2016 23:00,2,0.000,ALERT,213.51,301.77,59.981,1461121204,"274151322000076","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,687571.4,687571.4,20863,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121234,408132.00
04/19/2016 23:00,2,0.000,ALERT,213.51,304.18,59.981,1461121204,"201051344000868","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,367462.9,367462.9,27112,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121236,408133.00
04/19/2016 23:00,2,0.000,ALERT,213.06,302.98,59.928,1461121204,"274151322000095","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,680581.8,680581.8,20763,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121238,408134.00
04/19/2016 23:00,2,0.000,ALERT,213.51,303.58,59.981,1461121204,"201051344000988","219011344069620",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,364817.8,364817.8,27400,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121240,408135.00
04/19/2016 23:00,2,0.000,ALERT,213.51,302.37,59.959,1461121204,"201051344001025","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,378480.7,378480.7,31921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121242,408136.00
04/19/2016 23:00,2,0.000,ALERT,213.51,303.58,59.965,1461121204,"201051344000458","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,375422.7,375422.7,27324,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121243,408137.00
04/19/2016 23:00,2,0.000,ALERT,214.19,303.28,60.007,1461121204,"201051344000853","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,373897.1,373897.1,26918,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121245,408138.00
04/19/2016 23:00,2,0.000,ALERT,213.96,302.98,59.981,1461121204,"201051344000685","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,380465.5,380465.5,31747,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121247,408139.00
04/19/2016 23:00,2,0.000,ALERT,213.74,302.37,59.970,1461121204,"201051344000917","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,377572.3,377572.3,31749,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121249,408140.00
04/19/2016 23:00,2,0.000,ALERT,213.74,303.28,59.986,1461121204,"201051344001145","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,382723.8,382723.8,31609,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121251,408141.00
04/19/2016 23:00,2,0.000,ALERT,213.51,302.37,59.954,1461121204,"201051344000651","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,374674.2,374674.2,31976,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121252,408142.00
04/19/2016 23:00,2,0.000,ALERT,212.61,301.47,59.970,1461121204,"274151322000088","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,625769.7,625769.7,20545,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121254,408143.00
04/19/2016 23:00,2,0.000,ALERT,213.74,301.47,59.981,1461121204,"274151322000068","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,523050.8,523050.8,21923,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121256,408144.00
04/19/2016 23:00,2,0.000,ALERT,213.29,302.98,59.981,1461121204,"201051344001135","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,371036.2,371036.2,31928,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121258,408145.00
04/19/2016 23:00,2,0.000,ALERT,213.51,303.88,59.959,1461121204,"201051344000594","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,378662.2,378662.2,27360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121259,408146.00
04/19/2016 23:00,2,0.000,ALERT,213.51,302.68,59.981,1461121204,"201051344001203","219011344069620",0.00,6.30,0,299.97,305.98,0.0,0.0,0.000,377632.2,377632.2,31929,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121261,408147.00
04/19/2016 23:00,2,0.000,ALERT,212.83,302.07,59.970,1461121204,"274151322000054","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,639510.3,639510.3,20570,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121263,408148.00
04/19/2016 23:00,2,0.000,ALERT,213.96,303.28,60.007,1461121204,"201051344000867","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,366805.2,366805.2,27365,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121265,408149.00
04/19/2016 23:00,2,0.000,ALERT,213.29,302.68,59.970,1461121204,"201051344001093","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,376495.7,376495.7,31801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121267,408150.00
04/19/2016 23:00,2,0.000,ALERT,213.51,303.58,59.975,1461121204,"201051344000900","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,382242.2,382242.2,26752,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121268,408151.00
04/19/2016 23:00,2,0.000,ALERT,213.96,302.98,59.970,1461121204,"201051344000648","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,374714.0,374714.0,27057,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121270,408152.00
04/19/2016 23:00,2,0.000,ALERT,213.74,304.18,59.959,1461121204,"201051344000569","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,383456.3,383456.3,26685,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121272,408153.00
04/19/2016 23:00,2,0.000,ALERT,213.74,303.58,59.928,1461121204,"201051344000983","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,375058.0,375058.0,27157,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121274,408154.00
04/19/2016 23:00,2,0.000,ALERT,213.74,303.28,59.986,1461121204,"201051344001158","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,369805.9,369805.9,27417,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121276,408155.00
04/19/2016 23:00,2,0.000,ALERT,214.19,303.88,59.959,1461121204,"201051344000576","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,376617.8,376617.8,26831,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461121277,408156.00
04/19/2016 23:00,2,0.000,ALERT,213.06,300.87,59.954,1461121204,"274151322000087","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,613654.2,613654.2,20645,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461121279,408157.00
04/19/2016 23:15,2,0.000,ALERT,214.19,302.98,59.938,1461122103,"201051344000645","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,376205.7,376205.7,26975,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122106,408158.00
04/19/2016 23:15,2,0.000,ALERT,213.06,301.47,59.965,1461122103,"274151322000085","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,642202.4,642202.4,20584,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122107,408159.00
04/19/2016 23:15,2,0.000,ALERT,214.19,302.37,59.944,1461122103,"201051344000633","219011344069620",0.00,6.00,0,299.37,305.08,0.0,0.0,0.000,367084.8,367084.8,27434,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122109,408160.00
04/19/2016 23:15,2,0.000,ALERT,213.74,302.98,59.965,1461122103,"201051344000469","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,368342.5,368342.5,27380,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122111,408161.00
04/19/2016 23:15,2,0.000,ALERT,213.06,302.98,59.970,1461122103,"201051344000646","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,372619.3,372619.3,31938,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122113,408162.00
04/19/2016 23:15,2,0.000,ALERT,212.83,301.77,59.959,1461122103,"274151322000052","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,652077.6,652077.6,20807,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122115,408163.00
04/19/2016 23:15,2,0.000,ALERT,213.51,302.98,59.965,1461122103,"201051344000585","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,378558.7,378558.7,31942,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122117,408164.00
04/19/2016 23:15,2,0.000,ALERT,213.29,302.98,59.959,1461122103,"201051344001230","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,376420.6,376420.6,31735,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122118,408165.00
04/19/2016 23:15,2,0.000,ALERT,213.74,303.58,59.965,1461122103,"201051344000582","219011344069620",0.00,6.00,0,301.77,305.08,0.0,0.0,0.000,369973.3,369973.3,31913,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122120,408166.00
04/19/2016 23:15,2,0.000,ALERT,212.83,302.68,59.965,1461122103,"201051344000955","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,381597.3,381597.3,31852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122122,408167.00
04/19/2016 23:15,2,0.000,ALERT,213.06,300.57,59.996,1461122103,"274151322000094","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,523367.8,523367.8,21718,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122124,408168.00
04/19/2016 23:15,2,0.000,ALERT,213.74,303.28,59.981,1461122103,"201051344000579","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,381867.8,381867.8,7455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122126,408169.00
04/19/2016 23:15,2,0.000,ALERT,213.29,303.28,59.965,1461122103,"201051344000890","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,378744.4,378744.4,31875,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122127,408170.00
04/19/2016 23:15,2,0.000,ALERT,213.29,302.37,59.996,1461122103,"201051344000438","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,380899.3,380899.3,31881,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122129,408171.00
04/19/2016 23:15,2,0.000,ALERT,213.29,302.07,59.959,1461122103,"201051344000417","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,374016.6,374016.6,32031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122131,408172.00
04/19/2016 23:15,2,0.000,ALERT,213.06,301.77,59.975,1461122103,"274151322000083","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,646292.6,646292.6,20865,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122133,408173.00
04/19/2016 23:15,2,0.000,ALERT,213.51,301.17,59.996,1461122103,"274151322000076","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,687571.4,687571.4,20865,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122135,408174.00
04/19/2016 23:15,2,0.000,ALERT,213.51,303.28,59.996,1461122103,"201051344000868","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,367462.9,367462.9,27114,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122136,408175.00
04/19/2016 23:15,2,0.000,ALERT,212.83,302.37,59.991,1461122103,"274151322000095","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,680581.8,680581.8,20765,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122138,408176.00
04/19/2016 23:15,2,0.000,ALERT,213.51,302.68,59.954,1461122103,"201051344000988","219011344069620",0.00,6.70,0,298.77,304.78,0.0,0.0,0.000,364817.8,364817.8,27402,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122140,408177.00
04/19/2016 23:15,2,0.000,ALERT,213.06,302.07,60.023,1461122103,"201051344001025","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,378480.7,378480.7,31923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122142,408178.00
04/19/2016 23:15,2,0.000,ALERT,213.51,302.98,59.981,1461122103,"201051344000458","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,375422.7,375422.7,27326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122144,408179.00
04/19/2016 23:15,2,0.000,ALERT,214.19,302.98,60.028,1461122103,"201051344000853","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,373897.1,373897.1,26920,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122146,408180.00
04/19/2016 23:15,2,0.000,ALERT,213.74,303.28,60.012,1461122103,"201051344000685","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,380465.5,380465.5,31749,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122148,408181.00
04/19/2016 23:15,2,0.000,ALERT,213.51,302.37,59.986,1461122103,"201051344000917","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,377572.3,377572.3,31751,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122149,408182.00
04/19/2016 23:15,2,0.000,ALERT,213.74,303.28,59.996,1461122103,"201051344001145","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,382723.8,382723.8,31611,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122151,408183.00
04/19/2016 23:15,2,0.000,ALERT,213.51,302.37,59.991,1461122103,"201051344000651","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,374674.2,374674.2,31978,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122153,408184.00
04/19/2016 23:15,2,0.000,ALERT,212.61,301.17,59.991,1461122103,"274151322000088","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,625769.7,625769.7,20547,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122155,408185.00
04/19/2016 23:15,2,0.000,ALERT,213.74,300.57,59.986,1461122103,"274151322000068","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,523050.8,523050.8,21925,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122157,408186.00
04/19/2016 23:15,2,0.000,ALERT,213.06,302.98,59.986,1461122103,"201051344001135","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,371036.2,371036.2,31930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122158,408187.00
04/19/2016 23:15,2,0.000,ALERT,213.06,302.98,60.007,1461122103,"201051344000594","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,378662.2,378662.2,27362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122160,408188.00
04/19/2016 23:15,2,0.000,ALERT,213.51,302.37,60.002,1461122103,"201051344001203","219011344069620",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,377632.2,377632.2,31931,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122162,408189.00
04/19/2016 23:15,2,0.000,ALERT,212.83,301.77,59.991,1461122103,"274151322000054","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,639510.3,639510.3,20572,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122164,408190.00
04/19/2016 23:15,2,0.000,ALERT,213.74,302.37,59.996,1461122103,"201051344000867","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,366805.2,366805.2,27367,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122166,408191.00
04/19/2016 23:15,2,0.000,ALERT,213.29,302.98,59.996,1461122103,"201051344001093","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,376495.7,376495.7,31803,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122167,408192.00
04/19/2016 23:15,2,0.000,ALERT,213.51,302.98,60.034,1461122103,"201051344000900","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,382242.2,382242.2,26754,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122169,408193.00
04/19/2016 23:15,2,0.000,ALERT,213.51,301.77,59.986,1461122103,"201051344000648","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,374714.0,374714.0,27059,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122171,408194.00
04/19/2016 23:15,2,0.000,ALERT,213.74,303.28,59.949,1461122103,"201051344000569","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,383456.3,383456.3,26687,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122173,408195.00
04/19/2016 23:15,2,0.000,ALERT,213.51,302.98,59.996,1461122103,"201051344000983","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,375058.0,375058.0,27159,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461122175,408196.00
04/19/2016 23:15,2,0.000,ALERT,213.74,302.37,59.986,1461122103,"201051344001158","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,369805.9,369805.9,27419,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122177,408197.00
04/19/2016 23:15,2,0.000,ALERT,213.96,303.28,59.996,1461122103,"201051344000576","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,376617.8,376617.8,26833,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122179,408198.00
04/19/2016 23:15,2,0.000,ALERT,213.06,300.27,59.986,1461122103,"274151322000087","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,613654.2,613654.2,20647,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461122181,408199.00
04/19/2016 23:30,2,0.000,ALERT,214.41,304.48,60.012,1461123004,"201051344000645","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,376205.7,376205.7,26977,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123006,408200.00
04/19/2016 23:30,2,0.000,ALERT,213.51,302.98,60.007,1461123004,"274151322000085","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,642202.4,642202.4,20586,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123008,408201.00
04/19/2016 23:30,2,0.000,ALERT,214.41,303.58,60.012,1461123004,"201051344000633","219011344069620",0.00,6.00,0,299.37,305.08,0.0,0.0,0.000,367084.8,367084.8,27436,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123010,408202.00
04/19/2016 23:30,2,0.000,ALERT,213.96,304.18,60.023,1461123004,"201051344000469","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,368342.5,368342.5,27382,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123012,408203.00
04/19/2016 23:30,2,0.000,ALERT,213.51,303.58,60.012,1461123004,"201051344000646","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,372619.3,372619.3,31940,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123014,408204.00
04/19/2016 23:30,2,0.000,ALERT,213.06,302.07,59.996,1461123004,"274151322000052","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,652077.6,652077.6,20809,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123015,408205.00
04/19/2016 23:30,2,0.000,ALERT,213.74,303.58,60.012,1461123004,"201051344000585","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,378558.7,378558.7,31944,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123017,408206.00
04/19/2016 23:30,2,0.000,ALERT,213.51,303.58,60.012,1461123004,"201051344001230","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,376420.6,376420.6,31737,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123019,408207.00
04/19/2016 23:30,2,0.000,ALERT,214.19,304.48,60.002,1461123004,"201051344000582","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,369973.3,369973.3,31915,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123021,408208.00
04/19/2016 23:30,2,0.000,ALERT,213.29,303.28,60.028,1461123004,"201051344000955","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,381597.3,381597.3,31854,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123023,408209.00
04/19/2016 23:30,2,0.000,ALERT,213.29,302.37,60.002,1461123004,"274151322000094","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,523367.8,523367.8,21720,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123024,408210.00
04/19/2016 23:30,2,0.000,ALERT,213.96,305.08,59.996,1461123004,"201051344000579","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,381867.8,381867.8,7457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123026,408211.00
04/19/2016 23:30,2,0.000,ALERT,213.51,303.88,59.991,1461123004,"201051344000890","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,378744.4,378744.4,31877,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123028,408212.00
04/19/2016 23:30,2,0.000,ALERT,213.74,303.58,60.002,1461123004,"201051344000438","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,380899.3,380899.3,31883,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123030,408213.00
04/19/2016 23:30,2,0.000,ALERT,213.96,302.98,60.039,1461123004,"201051344000417","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,374016.6,374016.6,32033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123032,408214.00
04/19/2016 23:30,2,0.000,ALERT,213.51,303.58,59.981,1461123004,"274151322000083","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,646292.6,646292.6,20867,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123033,408215.00
04/19/2016 23:30,2,0.000,ALERT,214.19,302.68,59.991,1461123004,"274151322000076","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,687571.4,687571.4,20867,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123035,408216.00
04/19/2016 23:30,2,0.000,ALERT,213.96,305.38,59.991,1461123004,"201051344000868","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,367462.9,367462.9,27116,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123037,408217.00
04/19/2016 23:30,2,0.000,ALERT,213.51,303.88,59.981,1461123004,"274151322000095","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,680581.8,680581.8,20767,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123039,408218.00
04/19/2016 23:30,2,0.000,ALERT,213.74,304.18,60.018,1461123004,"201051344000988","219011344069620",0.00,6.70,0,298.47,305.38,0.0,0.0,0.000,364817.8,364817.8,27404,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123041,408219.00
04/19/2016 23:30,2,0.000,ALERT,213.74,303.28,59.996,1461123004,"201051344001025","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,378480.7,378480.7,31925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123042,408220.00
04/19/2016 23:30,2,0.000,ALERT,213.74,304.48,59.970,1461123004,"201051344000458","219011344069620",0.00,7.30,0,300.87,306.28,0.0,0.0,0.000,375422.7,375422.7,27328,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123044,408221.00
04/19/2016 23:30,2,0.000,ALERT,214.41,304.18,59.959,1461123004,"201051344000853","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,373897.1,373897.1,26922,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123046,408222.00
04/19/2016 23:30,2,0.000,ALERT,214.19,303.88,59.991,1461123004,"201051344000685","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,380465.5,380465.5,31751,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123048,408223.00
04/19/2016 23:30,2,0.000,ALERT,213.96,302.98,59.991,1461123004,"201051344000917","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,377572.3,377572.3,31753,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123049,408224.00
04/19/2016 23:30,2,0.000,ALERT,213.96,303.58,59.996,1461123004,"201051344001145","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,382723.8,382723.8,31613,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123051,408225.00
04/19/2016 23:30,2,0.000,ALERT,213.74,302.68,59.944,1461123004,"201051344000651","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,374674.2,374674.2,31980,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123053,408226.00
04/19/2016 23:30,2,0.000,ALERT,213.06,302.68,59.981,1461123004,"274151322000088","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,625769.7,625769.7,20549,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123055,408227.00
04/19/2016 23:30,2,0.000,ALERT,214.19,301.77,59.986,1461123004,"274151322000068","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,523050.8,523050.8,21927,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123057,408228.00
04/19/2016 23:30,2,0.000,ALERT,213.51,303.58,59.991,1461123004,"201051344001135","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,371036.2,371036.2,31932,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123059,408229.00
04/19/2016 23:30,2,0.000,ALERT,213.51,304.78,59.986,1461123004,"201051344000594","219011344069620",0.00,6.30,0,300.27,305.98,0.0,0.0,0.000,378662.2,378662.2,27364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123060,408230.00
04/19/2016 23:30,2,0.000,ALERT,213.74,302.98,59.991,1461123004,"201051344001203","219011344069620",0.00,6.00,0,300.57,306.58,0.0,0.0,0.000,377632.2,377632.2,31933,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123062,408231.00
04/19/2016 23:30,2,0.000,ALERT,213.29,302.37,59.975,1461123004,"274151322000054","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,639510.3,639510.3,20574,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123064,408232.00
04/19/2016 23:30,2,0.000,ALERT,214.19,303.58,59.991,1461123004,"201051344000867","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,366805.2,366805.2,27369,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123066,408233.00
04/19/2016 23:30,2,0.000,ALERT,213.74,303.28,60.023,1461123004,"201051344001093","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,376495.7,376495.7,31805,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123068,408234.00
04/19/2016 23:30,2,0.000,ALERT,213.74,304.18,59.991,1461123004,"201051344000900","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,382242.2,382242.2,26756,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123070,408235.00
04/19/2016 23:30,2,0.000,ALERT,214.19,303.58,59.996,1461123004,"201051344000648","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,374714.0,374714.0,27061,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123071,408236.00
04/19/2016 23:30,2,0.000,ALERT,213.96,304.78,59.996,1461123004,"201051344000569","219011344069620",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,383456.3,383456.3,26689,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123073,408237.00
04/19/2016 23:30,2,0.000,ALERT,213.74,304.18,59.938,1461123004,"201051344000983","219011344069620",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,375058.0,375058.0,27161,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123075,408238.00
04/19/2016 23:30,2,0.000,ALERT,213.96,304.18,59.996,1461123004,"201051344001158","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,369805.9,369805.9,27421,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123077,408239.00
04/19/2016 23:30,2,0.000,ALERT,214.19,304.78,59.975,1461123004,"201051344000576","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,376617.8,376617.8,26835,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123079,408240.00
04/19/2016 23:30,2,0.000,ALERT,213.29,301.77,59.991,1461123004,"274151322000087","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,613654.2,613654.2,20649,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123080,408241.00
04/19/2016 23:45,2,0.000,ALERT,213.74,303.28,59.986,1461123904,"201051344000645","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,376205.7,376205.7,26979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123906,408242.00
04/19/2016 23:45,2,0.000,ALERT,212.83,301.47,59.944,1461123904,"274151322000085","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,642202.4,642202.4,20588,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123907,408243.00
04/19/2016 23:45,2,0.000,ALERT,213.74,303.28,59.986,1461123904,"201051344000633","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,367084.8,367084.8,27438,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123909,408244.00
04/19/2016 23:45,2,0.000,ALERT,213.06,303.28,59.975,1461123904,"201051344000469","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,368342.5,368342.5,27384,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123911,408245.00
04/19/2016 23:45,2,0.000,ALERT,212.16,301.47,59.991,1461123904,"201051344000646","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,372619.3,372619.3,31942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123913,408246.00
04/19/2016 23:45,2,0.000,ALERT,212.38,302.07,59.928,1461123904,"274151322000052","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,652077.6,652077.6,20811,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123915,408247.00
04/19/2016 23:45,2,0.000,ALERT,212.38,301.47,59.938,1461123904,"201051344000585","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,378558.7,378558.7,31946,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123916,408248.00
04/19/2016 23:45,2,0.000,ALERT,212.38,301.47,60.002,1461123904,"201051344001230","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,376420.6,376420.6,31739,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123918,408249.00
04/19/2016 23:45,2,0.000,ALERT,212.83,302.37,60.007,1461123904,"201051344000582","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,369973.3,369973.3,31917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123920,408250.00
04/19/2016 23:45,2,0.000,ALERT,211.93,301.17,59.986,1461123904,"201051344000955","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,381597.3,381597.3,31856,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123922,408251.00
04/19/2016 23:45,2,0.000,ALERT,212.61,301.17,59.986,1461123904,"274151322000094","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,523367.8,523367.8,21722,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123923,408252.00
04/19/2016 23:45,2,0.000,ALERT,213.06,303.88,60.002,1461123904,"201051344000579","219011344069620",0.00,6.70,0,302.98,306.58,0.0,0.0,0.000,381867.8,381867.8,7459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123925,408253.00
04/19/2016 23:45,2,0.000,ALERT,212.38,302.07,60.018,1461123904,"201051344000890","219011344069620",0.00,6.70,0,300.27,306.28,0.0,0.0,0.000,378744.4,378744.4,31879,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123927,408254.00
04/19/2016 23:45,2,0.000,ALERT,212.61,301.47,59.965,1461123904,"201051344000438","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,380899.3,380899.3,31885,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123929,408255.00
04/19/2016 23:45,2,0.000,ALERT,212.61,300.87,59.981,1461123904,"201051344000417","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,374016.6,374016.6,32035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123931,408256.00
04/19/2016 23:45,2,0.000,ALERT,212.61,302.98,59.991,1461123904,"274151322000083","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,646292.6,646292.6,20869,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123933,408257.00
04/19/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1461123904,"274151322000076","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,687571.4,687571.4,20869,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123935,408258.00
04/19/2016 23:45,2,0.000,ALERT,213.06,304.18,59.986,1461123904,"201051344000868","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,367462.9,367462.9,27118,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123936,408259.00
04/19/2016 23:45,2,0.000,ALERT,212.38,302.68,59.975,1461123904,"274151322000095","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,680581.8,680581.8,20769,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123938,408260.00
04/19/2016 23:45,2,0.000,ALERT,213.06,302.98,59.981,1461123904,"201051344000988","219011344069620",0.00,6.70,0,299.67,305.68,0.0,0.0,0.000,364817.8,364817.8,27406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123940,408261.00
04/19/2016 23:45,2,0.000,ALERT,212.16,300.27,59.959,1461123904,"201051344001025","219011344069620",0.00,6.00,0,299.37,305.68,0.0,0.0,0.000,378480.7,378480.7,31927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123942,408262.00
04/19/2016 23:45,2,0.000,ALERT,213.06,303.28,59.991,1461123904,"201051344000458","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,375422.7,375422.7,27330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123944,408263.00
04/19/2016 23:45,2,0.000,ALERT,213.51,302.98,59.981,1461123904,"201051344000853","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,373897.1,373897.1,26924,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123946,408264.00
04/19/2016 23:45,2,0.000,ALERT,212.83,301.17,59.991,1461123904,"201051344000685","219011344069620",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,380465.5,380465.5,31753,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123947,408265.00
04/19/2016 23:45,2,0.000,ALERT,212.61,300.57,59.981,1461123904,"201051344000917","219011344069620",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,377572.3,377572.3,31755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123949,408266.00
04/19/2016 23:45,2,0.000,ALERT,212.61,301.47,59.959,1461123904,"201051344001145","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,382723.8,382723.8,31615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123951,408267.00
04/19/2016 23:45,2,0.000,ALERT,212.38,300.57,59.986,1461123904,"201051344000651","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,374674.2,374674.2,31982,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123953,408268.00
04/19/2016 23:45,2,0.000,ALERT,211.93,301.17,59.975,1461123904,"274151322000088","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,625769.7,625769.7,20551,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123954,408269.00
04/19/2016 23:45,2,0.000,ALERT,213.06,301.17,59.954,1461123904,"274151322000068","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,523050.8,523050.8,21929,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123956,408270.00
04/19/2016 23:45,2,0.000,ALERT,211.93,301.17,60.002,1461123904,"201051344001135","219011344069620",0.00,6.00,0,299.97,305.68,0.0,0.0,0.000,371036.2,371036.2,31934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123958,408271.00
04/19/2016 23:45,2,0.000,ALERT,212.83,303.58,59.986,1461123904,"201051344000594","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,378662.2,378662.2,27366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123960,408272.00
04/19/2016 23:45,2,0.000,ALERT,212.61,300.87,59.938,1461123904,"201051344001203","219011344069620",0.00,6.00,0,299.67,306.58,0.0,0.0,0.000,377632.2,377632.2,31935,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123962,408273.00
04/19/2016 23:45,2,0.000,ALERT,212.16,301.77,59.959,1461123904,"274151322000054","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,639510.3,639510.3,20576,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123963,408274.00
04/19/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1461123904,"201051344000867","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,366805.2,366805.2,27371,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123965,408275.00
04/19/2016 23:45,2,0.000,ALERT,212.38,301.17,60.028,1461123904,"201051344001093","219011344069620",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,376495.7,376495.7,31807,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123967,408276.00
04/19/2016 23:45,2,0.000,ALERT,212.83,302.98,59.991,1461123904,"201051344000900","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,382242.2,382242.2,26758,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123969,408277.00
04/19/2016 23:45,2,0.000,ALERT,213.29,302.07,59.970,1461123904,"201051344000648","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,374714.0,374714.0,27063,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123971,408278.00
04/19/2016 23:45,2,0.000,ALERT,213.06,303.28,59.991,1461123904,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,383456.3,383456.3,26691,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123973,408279.00
04/19/2016 23:45,2,0.000,ALERT,213.06,303.28,59.996,1461123904,"201051344000983","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,375058.0,375058.0,27163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123974,408280.00
04/19/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1461123904,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,369805.9,369805.9,27423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123976,408281.00
04/19/2016 23:45,2,0.000,ALERT,213.51,303.28,59.991,1461123904,"201051344000576","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,376617.8,376617.8,26837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461123978,408282.00
04/19/2016 23:45,2,0.000,ALERT,212.61,300.57,59.981,1461123904,"274151322000087","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,613654.2,613654.2,20651,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461123980,408283.00
